Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,30.7
411763,Longrock,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
411763,Longrock,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
411763,Longrock,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
411763,Longrock,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
411763,Longrock,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
411763,Longrock,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
411763,Longrock,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
411763,Longrock,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
411763,Longrock,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
411763,Longrock,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
411763,Longrock,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.38
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.51
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,30.8
411763,Longrock,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411763,Longrock,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411763,Longrock,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411763,Longrock,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
411763,Longrock,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
411763,Longrock,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
411763,Longrock,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
411763,Longrock,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
411763,Longrock,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
411763,Longrock,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
411763,Longrock,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
411763,Longrock,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411763,Longrock,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
411763,Longrock,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
411763,Longrock,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
411763,Longrock,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
411763,Longrock,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
411763,Longrock,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
411763,Longrock,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
411763,Longrock,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
411763,Longrock,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411763,Longrock,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
411763,Longrock,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
411763,Longrock,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
411763,Longrock,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
411763,Longrock,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
411763,Longrock,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
411763,Longrock,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.14
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,31.0
411763,Longrock,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
411763,Longrock,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
411763,Longrock,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
411763,Longrock,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
411763,Longrock,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
411763,Longrock,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
411763,Longrock,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
411763,Longrock,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
411763,Longrock,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411763,Longrock,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.94
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,31.1
411763,Longrock,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
411763,Longrock,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411763,Longrock,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411763,Longrock,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
411763,Longrock,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
411763,Longrock,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
411763,Longrock,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
411763,Longrock,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
411763,Longrock,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
411763,Longrock,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411763,Longrock,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,31.2
411763,Longrock,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411763,Longrock,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411763,Longrock,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411763,Longrock,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411763,Longrock,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
411763,Longrock,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
411763,Longrock,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
411763,Longrock,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
411763,Longrock,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
411763,Longrock,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
411763,Longrock,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,31.3
411763,Longrock,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411763,Longrock,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411763,Longrock,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411763,Longrock,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411763,Longrock,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
411763,Longrock,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
411763,Longrock,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
411763,Longrock,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
411763,Longrock,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
411763,Longrock,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
411763,Longrock,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,31.4
411763,Longrock,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411763,Longrock,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411763,Longrock,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411763,Longrock,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
411763,Longrock,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
411763,Longrock,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
411763,Longrock,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
411763,Longrock,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
411763,Longrock,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
411763,Longrock,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
411763,Longrock,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
