Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,31.5
411763,Longrock,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411763,Longrock,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
411763,Longrock,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411763,Longrock,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411763,Longrock,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411763,Longrock,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
411763,Longrock,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
411763,Longrock,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
411763,Longrock,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
411763,Longrock,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
411763,Longrock,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
411763,Longrock,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
411763,Longrock,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,31.6
411763,Longrock,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411763,Longrock,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411763,Longrock,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411763,Longrock,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411763,Longrock,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411763,Longrock,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
411763,Longrock,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
411763,Longrock,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
411763,Longrock,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
411763,Longrock,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
411763,Longrock,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
411763,Longrock,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
411763,Longrock,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411763,Longrock,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,31.8
411763,Longrock,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
411763,Longrock,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
411763,Longrock,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411763,Longrock,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
411763,Longrock,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
411763,Longrock,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
411763,Longrock,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
411763,Longrock,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
411763,Longrock,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
411763,Longrock,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
411763,Longrock,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411763,Longrock,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411763,Longrock,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411763,Longrock,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411763,Longrock,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411763,Longrock,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
411763,Longrock,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
411763,Longrock,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
411763,Longrock,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
411763,Longrock,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
411763,Longrock,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
411763,Longrock,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411763,Longrock,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411763,Longrock,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
411763,Longrock,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411763,Longrock,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411763,Longrock,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411763,Longrock,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
411763,Longrock,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
411763,Longrock,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
411763,Longrock,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
411763,Longrock,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
411763,Longrock,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
411763,Longrock,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411763,Longrock,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
411763,Longrock,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411763,Longrock,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
411763,Longrock,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411763,Longrock,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
411763,Longrock,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
411763,Longrock,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
411763,Longrock,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
411763,Longrock,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
411763,Longrock,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
411763,Longrock,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
411763,Longrock,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411763,Longrock,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411763,Longrock,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411763,Longrock,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411763,Longrock,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
411763,Longrock,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
411763,Longrock,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
411763,Longrock,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
411763,Longrock,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
411763,Longrock,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411763,Longrock,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411763,Longrock,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
411763,Longrock,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
411763,Longrock,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411763,Longrock,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411763,Longrock,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
411763,Longrock,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
411763,Longrock,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
411763,Longrock,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
411763,Longrock,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
411763,Longrock,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
411763,Longrock,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411763,Longrock,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411763,Longrock,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
411763,Longrock,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
