Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411763,Longrock,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411763,Longrock,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
411763,Longrock,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411763,Longrock,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
411763,Longrock,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
411763,Longrock,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
411763,Longrock,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
411763,Longrock,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
411763,Longrock,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
411763,Longrock,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411763,Longrock,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411763,Longrock,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
411763,Longrock,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411763,Longrock,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
411763,Longrock,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
411763,Longrock,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
411763,Longrock,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
411763,Longrock,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
411763,Longrock,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
411763,Longrock,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
411763,Longrock,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411763,Longrock,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411763,Longrock,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
411763,Longrock,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
411763,Longrock,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
411763,Longrock,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
411763,Longrock,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
411763,Longrock,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
411763,Longrock,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
411763,Longrock,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
411763,Longrock,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411763,Longrock,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
411763,Longrock,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
411763,Longrock,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
411763,Longrock,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
411763,Longrock,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
411763,Longrock,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
411763,Longrock,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
411763,Longrock,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
411763,Longrock,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
411763,Longrock,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411763,Longrock,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
411763,Longrock,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411763,Longrock,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
411763,Longrock,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
411763,Longrock,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
411763,Longrock,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
411763,Longrock,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
411763,Longrock,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
411763,Longrock,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
411763,Longrock,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411763,Longrock,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
411763,Longrock,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
411763,Longrock,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411763,Longrock,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
411763,Longrock,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
411763,Longrock,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
411763,Longrock,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
411763,Longrock,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
411763,Longrock,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
411763,Longrock,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
411763,Longrock,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411763,Longrock,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
411763,Longrock,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
411763,Longrock,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411763,Longrock,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
411763,Longrock,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
411763,Longrock,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
411763,Longrock,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
411763,Longrock,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
411763,Longrock,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
411763,Longrock,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
411763,Longrock,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
411763,Longrock,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
411763,Longrock,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
411763,Longrock,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411763,Longrock,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
411763,Longrock,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
411763,Longrock,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411763,Longrock,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
411763,Longrock,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
411763,Longrock,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
411763,Longrock,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
411763,Longrock,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
411763,Longrock,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
411763,Longrock,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
411763,Longrock,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411763,Longrock,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
411763,Longrock,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411763,Longrock,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
411763,Longrock,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
411763,Longrock,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
411763,Longrock,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
411763,Longrock,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
411763,Longrock,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
411763,Longrock,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
411763,Longrock,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
