Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
411763,Longrock,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
411763,Longrock,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
411763,Longrock,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
411763,Longrock,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
411763,Longrock,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
411763,Longrock,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
411763,Longrock,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
411763,Longrock,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411763,Longrock,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
411763,Longrock,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
411763,Longrock,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
411763,Longrock,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
411763,Longrock,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
411763,Longrock,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
411763,Longrock,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
411763,Longrock,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
411763,Longrock,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
411763,Longrock,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
411763,Longrock,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411763,Longrock,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
411763,Longrock,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
411763,Longrock,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411763,Longrock,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
411763,Longrock,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411763,Longrock,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
411763,Longrock,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
411763,Longrock,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
411763,Longrock,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
411763,Longrock,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
411763,Longrock,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
411763,Longrock,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411763,Longrock,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
411763,Longrock,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
411763,Longrock,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411763,Longrock,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
411763,Longrock,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
411763,Longrock,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
411763,Longrock,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
411763,Longrock,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
411763,Longrock,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
411763,Longrock,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
411763,Longrock,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411763,Longrock,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411763,Longrock,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
411763,Longrock,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411763,Longrock,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
411763,Longrock,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411763,Longrock,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
411763,Longrock,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
411763,Longrock,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
411763,Longrock,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
411763,Longrock,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
411763,Longrock,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
411763,Longrock,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
411763,Longrock,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411763,Longrock,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411763,Longrock,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
411763,Longrock,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
411763,Longrock,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411763,Longrock,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
411763,Longrock,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
411763,Longrock,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
411763,Longrock,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
411763,Longrock,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
411763,Longrock,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
411763,Longrock,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
411763,Longrock,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
411763,Longrock,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411763,Longrock,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411763,Longrock,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411763,Longrock,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411763,Longrock,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411763,Longrock,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411763,Longrock,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
411763,Longrock,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
411763,Longrock,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
411763,Longrock,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
411763,Longrock,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
411763,Longrock,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
411763,Longrock,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411763,Longrock,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411763,Longrock,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411763,Longrock,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
411763,Longrock,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411763,Longrock,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
411763,Longrock,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
411763,Longrock,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
411763,Longrock,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
411763,Longrock,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
411763,Longrock,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
411763,Longrock,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
411763,Longrock,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411763,Longrock,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411763,Longrock,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411763,Longrock,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411763,Longrock,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411763,Longrock,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411763,Longrock,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
411763,Longrock,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
411763,Longrock,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
411763,Longrock,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
411763,Longrock,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
411763,Longrock,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
411763,Longrock,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
411763,Longrock,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
