Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411763,Longrock,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
411763,Longrock,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411763,Longrock,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
411763,Longrock,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411763,Longrock,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411763,Longrock,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
411763,Longrock,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
411763,Longrock,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
411763,Longrock,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
411763,Longrock,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
411763,Longrock,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
411763,Longrock,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
411763,Longrock,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411763,Longrock,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411763,Longrock,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
411763,Longrock,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
411763,Longrock,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411763,Longrock,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
411763,Longrock,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
411763,Longrock,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
411763,Longrock,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
411763,Longrock,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
411763,Longrock,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
411763,Longrock,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
411763,Longrock,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411763,Longrock,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
411763,Longrock,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411763,Longrock,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
411763,Longrock,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411763,Longrock,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
411763,Longrock,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
411763,Longrock,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
411763,Longrock,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
411763,Longrock,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
411763,Longrock,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
411763,Longrock,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
411763,Longrock,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411763,Longrock,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
411763,Longrock,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411763,Longrock,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
411763,Longrock,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411763,Longrock,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
411763,Longrock,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
411763,Longrock,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
411763,Longrock,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
411763,Longrock,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
411763,Longrock,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
411763,Longrock,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
411763,Longrock,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
411763,Longrock,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411763,Longrock,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
411763,Longrock,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411763,Longrock,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
411763,Longrock,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411763,Longrock,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
411763,Longrock,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
411763,Longrock,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411763,Longrock,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
411763,Longrock,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
411763,Longrock,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
411763,Longrock,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
411763,Longrock,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
411763,Longrock,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411763,Longrock,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411763,Longrock,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
411763,Longrock,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411763,Longrock,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
411763,Longrock,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411763,Longrock,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
411763,Longrock,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
411763,Longrock,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
411763,Longrock,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
411763,Longrock,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
411763,Longrock,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
411763,Longrock,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411763,Longrock,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411763,Longrock,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
411763,Longrock,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411763,Longrock,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
411763,Longrock,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411763,Longrock,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
411763,Longrock,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
411763,Longrock,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
411763,Longrock,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
411763,Longrock,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
411763,Longrock,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
411763,Longrock,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
411763,Longrock,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411763,Longrock,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
411763,Longrock,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411763,Longrock,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
411763,Longrock,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411763,Longrock,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
411763,Longrock,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
411763,Longrock,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
411763,Longrock,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
411763,Longrock,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
411763,Longrock,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
411763,Longrock,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
411763,Longrock,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
