Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411763,Longrock,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411763,Longrock,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411763,Longrock,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411763,Longrock,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411763,Longrock,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411763,Longrock,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
411763,Longrock,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
411763,Longrock,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
411763,Longrock,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
411763,Longrock,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
411763,Longrock,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
411763,Longrock,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.02
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411763,Longrock,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411763,Longrock,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411763,Longrock,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411763,Longrock,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411763,Longrock,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
411763,Longrock,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411763,Longrock,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
411763,Longrock,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
411763,Longrock,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
411763,Longrock,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
411763,Longrock,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
411763,Longrock,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
411763,Longrock,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411763,Longrock,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
411763,Longrock,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411763,Longrock,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411763,Longrock,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411763,Longrock,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411763,Longrock,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
411763,Longrock,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
411763,Longrock,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
411763,Longrock,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
411763,Longrock,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
411763,Longrock,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
411763,Longrock,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411763,Longrock,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
411763,Longrock,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411763,Longrock,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
411763,Longrock,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
411763,Longrock,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
411763,Longrock,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
411763,Longrock,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
411763,Longrock,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
411763,Longrock,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
411763,Longrock,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
411763,Longrock,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.73
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
411763,Longrock,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411763,Longrock,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
411763,Longrock,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411763,Longrock,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
411763,Longrock,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411763,Longrock,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
411763,Longrock,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
411763,Longrock,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
411763,Longrock,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
411763,Longrock,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
411763,Longrock,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
411763,Longrock,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
411763,Longrock,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411763,Longrock,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411763,Longrock,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
411763,Longrock,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
411763,Longrock,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
411763,Longrock,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
411763,Longrock,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
411763,Longrock,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
411763,Longrock,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
411763,Longrock,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
411763,Longrock,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411763,Longrock,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411763,Longrock,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411763,Longrock,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
411763,Longrock,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411763,Longrock,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411763,Longrock,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
411763,Longrock,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
411763,Longrock,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
411763,Longrock,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
411763,Longrock,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
411763,Longrock,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
411763,Longrock,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
411763,Longrock,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.04
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.06
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
411763,Longrock,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411763,Longrock,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411763,Longrock,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411763,Longrock,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
411763,Longrock,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411763,Longrock,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411763,Longrock,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
411763,Longrock,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
411763,Longrock,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
411763,Longrock,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
411763,Longrock,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
411763,Longrock,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
411763,Longrock,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
411763,Longrock,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411763,Longrock,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411763,Longrock,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
411763,Longrock,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411763,Longrock,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411763,Longrock,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
411763,Longrock,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
411763,Longrock,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
411763,Longrock,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
411763,Longrock,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
411763,Longrock,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
411763,Longrock,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
411763,Longrock,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
411763,Longrock,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.55
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
