Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
411763,Longrock,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411763,Longrock,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411763,Longrock,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
411763,Longrock,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411763,Longrock,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411763,Longrock,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
411763,Longrock,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
411763,Longrock,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
411763,Longrock,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
411763,Longrock,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
411763,Longrock,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
411763,Longrock,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
411763,Longrock,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
411763,Longrock,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411763,Longrock,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411763,Longrock,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
411763,Longrock,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411763,Longrock,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
411763,Longrock,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411763,Longrock,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
411763,Longrock,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
411763,Longrock,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
411763,Longrock,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
411763,Longrock,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
411763,Longrock,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
411763,Longrock,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
411763,Longrock,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
411763,Longrock,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411763,Longrock,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
411763,Longrock,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
411763,Longrock,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
411763,Longrock,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
411763,Longrock,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
411763,Longrock,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
411763,Longrock,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
411763,Longrock,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
411763,Longrock,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
411763,Longrock,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
411763,Longrock,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
411763,Longrock,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
411763,Longrock,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
411763,Longrock,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
411763,Longrock,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
411763,Longrock,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
411763,Longrock,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
411763,Longrock,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.62
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
411763,Longrock,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
411763,Longrock,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
411763,Longrock,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
411763,Longrock,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
411763,Longrock,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
411763,Longrock,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
411763,Longrock,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
411763,Longrock,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
411763,Longrock,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
411763,Longrock,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
411763,Longrock,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.49
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
411763,Longrock,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
411763,Longrock,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
411763,Longrock,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
411763,Longrock,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
411763,Longrock,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
411763,Longrock,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
411763,Longrock,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
411763,Longrock,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
411763,Longrock,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
411763,Longrock,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
411763,Longrock,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.22
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
411763,Longrock,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
411763,Longrock,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
411763,Longrock,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
411763,Longrock,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
411763,Longrock,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
411763,Longrock,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
411763,Longrock,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
411763,Longrock,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
411763,Longrock,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
411763,Longrock,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
411763,Longrock,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
411763,Longrock,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411763,Longrock,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
411763,Longrock,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.74
411763,Longrock,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
411763,Longrock,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
411763,Longrock,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
411763,Longrock,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
411763,Longrock,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
411763,Longrock,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.88
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
411763,Longrock,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
411763,Longrock,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
411763,Longrock,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
411763,Longrock,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
