Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
411763,Longrock,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
411763,Longrock,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
411763,Longrock,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
411763,Longrock,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
411763,Longrock,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.49
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
411763,Longrock,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
411763,Longrock,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
411763,Longrock,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
411763,Longrock,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
411763,Longrock,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
411763,Longrock,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
411763,Longrock,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
411763,Longrock,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
411763,Longrock,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.27
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.9
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
411763,Longrock,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
411763,Longrock,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
411763,Longrock,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
411763,Longrock,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
411763,Longrock,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
411763,Longrock,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
411763,Longrock,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
411763,Longrock,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
411763,Longrock,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.99
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
411763,Longrock,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
411763,Longrock,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
411763,Longrock,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
411763,Longrock,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
411763,Longrock,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
411763,Longrock,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
411763,Longrock,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
411763,Longrock,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
411763,Longrock,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
411763,Longrock,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
411763,Longrock,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
411763,Longrock,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
411763,Longrock,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
411763,Longrock,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
411763,Longrock,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
411763,Longrock,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
411763,Longrock,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
411763,Longrock,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
411763,Longrock,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
411763,Longrock,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
411763,Longrock,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
411763,Longrock,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
411763,Longrock,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
411763,Longrock,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
411763,Longrock,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
411763,Longrock,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
411763,Longrock,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
411763,Longrock,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
411763,Longrock,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
411763,Longrock,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
411763,Longrock,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
411763,Longrock,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
411763,Longrock,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
411763,Longrock,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
411763,Longrock,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
411763,Longrock,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
411763,Longrock,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
411763,Longrock,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
411763,Longrock,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.04
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
411763,Longrock,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
411763,Longrock,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411763,Longrock,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
411763,Longrock,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
411763,Longrock,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
411763,Longrock,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
411763,Longrock,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
411763,Longrock,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
411763,Longrock,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
411763,Longrock,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
411763,Longrock,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
411763,Longrock,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
411763,Longrock,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411763,Longrock,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411763,Longrock,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
411763,Longrock,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
411763,Longrock,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
411763,Longrock,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
411763,Longrock,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
411763,Longrock,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
411763,Longrock,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
