Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
411763,Longrock,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
411763,Longrock,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
411763,Longrock,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411763,Longrock,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411763,Longrock,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
411763,Longrock,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
411763,Longrock,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
411763,Longrock,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
411763,Longrock,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
411763,Longrock,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
411763,Longrock,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
411763,Longrock,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
411763,Longrock,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
411763,Longrock,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
411763,Longrock,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411763,Longrock,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
411763,Longrock,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
411763,Longrock,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
411763,Longrock,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
411763,Longrock,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
411763,Longrock,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
411763,Longrock,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.59
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.3
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
411763,Longrock,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
411763,Longrock,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411763,Longrock,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
411763,Longrock,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
411763,Longrock,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
411763,Longrock,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
411763,Longrock,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
411763,Longrock,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
411763,Longrock,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
411763,Longrock,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
411763,Longrock,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
411763,Longrock,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.13
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.15
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
411763,Longrock,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
411763,Longrock,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411763,Longrock,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411763,Longrock,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411763,Longrock,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
411763,Longrock,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.27
411763,Longrock,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
411763,Longrock,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
411763,Longrock,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
411763,Longrock,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
411763,Longrock,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
411763,Longrock,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
411763,Longrock,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411763,Longrock,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411763,Longrock,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411763,Longrock,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
411763,Longrock,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.03
411763,Longrock,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
411763,Longrock,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
411763,Longrock,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
411763,Longrock,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
411763,Longrock,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.21
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
411763,Longrock,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411763,Longrock,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
411763,Longrock,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411763,Longrock,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
411763,Longrock,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
411763,Longrock,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.62
411763,Longrock,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
411763,Longrock,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
411763,Longrock,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
411763,Longrock,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
411763,Longrock,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.45
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
411763,Longrock,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411763,Longrock,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
411763,Longrock,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411763,Longrock,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
411763,Longrock,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
411763,Longrock,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
411763,Longrock,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
411763,Longrock,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
411763,Longrock,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
411763,Longrock,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
411763,Longrock,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
411763,Longrock,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.43
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
411763,Longrock,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
411763,Longrock,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
411763,Longrock,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411763,Longrock,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411763,Longrock,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
411763,Longrock,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
411763,Longrock,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
411763,Longrock,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
411763,Longrock,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
411763,Longrock,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
411763,Longrock,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
411763,Longrock,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
411763,Longrock,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
411763,Longrock,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411763,Longrock,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411763,Longrock,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
411763,Longrock,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411763,Longrock,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
411763,Longrock,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
411763,Longrock,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.68
411763,Longrock,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.95
411763,Longrock,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
411763,Longrock,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
411763,Longrock,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
411763,Longrock,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
411763,Longrock,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
