Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.85
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
411763,Longrock,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
411763,Longrock,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
411763,Longrock,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
411763,Longrock,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
411763,Longrock,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
411763,Longrock,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
411763,Longrock,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
411763,Longrock,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
411763,Longrock,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
411763,Longrock,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.78
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.35
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
411763,Longrock,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
411763,Longrock,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411763,Longrock,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
411763,Longrock,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
411763,Longrock,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
411763,Longrock,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
411763,Longrock,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
411763,Longrock,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
411763,Longrock,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
411763,Longrock,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
411763,Longrock,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
411763,Longrock,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.78
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.1
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.71
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.74
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
411763,Longrock,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
411763,Longrock,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
411763,Longrock,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
411763,Longrock,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
411763,Longrock,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
411763,Longrock,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
411763,Longrock,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
411763,Longrock,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
411763,Longrock,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
411763,Longrock,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
411763,Longrock,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
411763,Longrock,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
411763,Longrock,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.41
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.54
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
411763,Longrock,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
411763,Longrock,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
411763,Longrock,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
411763,Longrock,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
411763,Longrock,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
411763,Longrock,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
411763,Longrock,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.2
411763,Longrock,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
411763,Longrock,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
411763,Longrock,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
411763,Longrock,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
411763,Longrock,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.87
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.21
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.44
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.62
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
411763,Longrock,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
411763,Longrock,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
411763,Longrock,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
411763,Longrock,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
411763,Longrock,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
411763,Longrock,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
411763,Longrock,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
411763,Longrock,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
411763,Longrock,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
411763,Longrock,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
411763,Longrock,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
411763,Longrock,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.03
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.57
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
411763,Longrock,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
411763,Longrock,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
411763,Longrock,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
411763,Longrock,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
411763,Longrock,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
411763,Longrock,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
411763,Longrock,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
411763,Longrock,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
411763,Longrock,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
411763,Longrock,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
411763,Longrock,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.37
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.51
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.81
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.21
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
411763,Longrock,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
411763,Longrock,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
411763,Longrock,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
411763,Longrock,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
411763,Longrock,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
411763,Longrock,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
411763,Longrock,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
411763,Longrock,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
411763,Longrock,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
411763,Longrock,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
411763,Longrock,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
411763,Longrock,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.06
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.68
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
411763,Longrock,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
411763,Longrock,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
411763,Longrock,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
411763,Longrock,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
411763,Longrock,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
411763,Longrock,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
411763,Longrock,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
411763,Longrock,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
411763,Longrock,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
411763,Longrock,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
411763,Longrock,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.22
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.18
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.96
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
411763,Longrock,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,35.9
