Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
411763,Longrock,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
411763,Longrock,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
411763,Longrock,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
411763,Longrock,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
411763,Longrock,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
411763,Longrock,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
411763,Longrock,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
411763,Longrock,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
411763,Longrock,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
411763,Longrock,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
411763,Longrock,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.39
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.08
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
411763,Longrock,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
411763,Longrock,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
411763,Longrock,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
411763,Longrock,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
411763,Longrock,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
411763,Longrock,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
411763,Longrock,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
411763,Longrock,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
411763,Longrock,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
411763,Longrock,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
411763,Longrock,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
411763,Longrock,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.45
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
411763,Longrock,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
411763,Longrock,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
411763,Longrock,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
411763,Longrock,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
411763,Longrock,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
411763,Longrock,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
411763,Longrock,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
411763,Longrock,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
411763,Longrock,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
411763,Longrock,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
411763,Longrock,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
411763,Longrock,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.54
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.28
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.06
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
411763,Longrock,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
411763,Longrock,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
411763,Longrock,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
411763,Longrock,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
411763,Longrock,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
411763,Longrock,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
411763,Longrock,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
411763,Longrock,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
411763,Longrock,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
411763,Longrock,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
411763,Longrock,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.68
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.71
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
411763,Longrock,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
411763,Longrock,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
411763,Longrock,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
411763,Longrock,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
411763,Longrock,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
411763,Longrock,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
411763,Longrock,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
411763,Longrock,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
411763,Longrock,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
411763,Longrock,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
411763,Longrock,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.14
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.35
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411763,Longrock,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
411763,Longrock,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
411763,Longrock,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
411763,Longrock,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
411763,Longrock,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
411763,Longrock,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
411763,Longrock,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
411763,Longrock,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
411763,Longrock,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
411763,Longrock,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
411763,Longrock,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
411763,Longrock,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.94
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.16
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411763,Longrock,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
411763,Longrock,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
411763,Longrock,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411763,Longrock,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
411763,Longrock,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
411763,Longrock,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
411763,Longrock,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
411763,Longrock,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
411763,Longrock,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
411763,Longrock,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
411763,Longrock,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.51
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.47
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.62
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
411763,Longrock,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
411763,Longrock,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
411763,Longrock,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
411763,Longrock,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
411763,Longrock,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
411763,Longrock,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
411763,Longrock,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
411763,Longrock,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
411763,Longrock,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.35
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.77
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.4
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
411763,Longrock,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
411763,Longrock,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411763,Longrock,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
411763,Longrock,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
411763,Longrock,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
411763,Longrock,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
411763,Longrock,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
411763,Longrock,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
411763,Longrock,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
411763,Longrock,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
411763,Longrock,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.2
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.09
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
