Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.29
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
411763,Longrock,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
411763,Longrock,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
411763,Longrock,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
411763,Longrock,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
411763,Longrock,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
411763,Longrock,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
411763,Longrock,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
411763,Longrock,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
411763,Longrock,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
411763,Longrock,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.17
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.38
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
411763,Longrock,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
411763,Longrock,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
411763,Longrock,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
411763,Longrock,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
411763,Longrock,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
411763,Longrock,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
411763,Longrock,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
411763,Longrock,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
411763,Longrock,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
411763,Longrock,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.93
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.94
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
411763,Longrock,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
411763,Longrock,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
411763,Longrock,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
411763,Longrock,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
411763,Longrock,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
411763,Longrock,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
411763,Longrock,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
411763,Longrock,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
411763,Longrock,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
411763,Longrock,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.82
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.29
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
411763,Longrock,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
411763,Longrock,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
411763,Longrock,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
411763,Longrock,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
411763,Longrock,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
411763,Longrock,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
411763,Longrock,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
411763,Longrock,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
411763,Longrock,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
411763,Longrock,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
411763,Longrock,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.6
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
411763,Longrock,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
411763,Longrock,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411763,Longrock,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
411763,Longrock,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
411763,Longrock,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
411763,Longrock,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
411763,Longrock,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
411763,Longrock,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
411763,Longrock,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
411763,Longrock,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
411763,Longrock,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.83
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.08
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
411763,Longrock,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
411763,Longrock,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
411763,Longrock,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
411763,Longrock,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
411763,Longrock,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
411763,Longrock,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
411763,Longrock,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
411763,Longrock,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
411763,Longrock,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
411763,Longrock,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.81
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.7
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
411763,Longrock,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
411763,Longrock,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
411763,Longrock,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
411763,Longrock,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
411763,Longrock,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
411763,Longrock,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
411763,Longrock,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
411763,Longrock,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
411763,Longrock,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
411763,Longrock,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
411763,Longrock,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.38
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.71
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
411763,Longrock,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
411763,Longrock,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
411763,Longrock,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
411763,Longrock,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
411763,Longrock,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
411763,Longrock,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
411763,Longrock,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
411763,Longrock,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
411763,Longrock,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
411763,Longrock,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
411763,Longrock,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.32
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.62
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
411763,Longrock,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
411763,Longrock,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
411763,Longrock,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
411763,Longrock,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
411763,Longrock,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
411763,Longrock,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
411763,Longrock,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
411763,Longrock,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
411763,Longrock,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
411763,Longrock,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
411763,Longrock,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
