Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.87
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
411763,Longrock,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
411763,Longrock,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
411763,Longrock,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
411763,Longrock,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
411763,Longrock,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
411763,Longrock,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
411763,Longrock,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
411763,Longrock,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
411763,Longrock,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
411763,Longrock,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
411763,Longrock,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.52
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.24
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
411763,Longrock,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
411763,Longrock,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
411763,Longrock,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
411763,Longrock,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
411763,Longrock,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.91
411763,Longrock,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
411763,Longrock,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
411763,Longrock,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
411763,Longrock,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
411763,Longrock,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
411763,Longrock,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.64
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.8
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
411763,Longrock,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
411763,Longrock,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
411763,Longrock,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
411763,Longrock,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
411763,Longrock,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
411763,Longrock,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
411763,Longrock,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
411763,Longrock,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
411763,Longrock,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
411763,Longrock,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
411763,Longrock,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.48
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
411763,Longrock,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
411763,Longrock,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
411763,Longrock,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
411763,Longrock,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
411763,Longrock,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
411763,Longrock,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
411763,Longrock,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
411763,Longrock,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
411763,Longrock,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
411763,Longrock,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
411763,Longrock,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.54
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
411763,Longrock,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
411763,Longrock,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
411763,Longrock,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
411763,Longrock,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
411763,Longrock,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
411763,Longrock,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
411763,Longrock,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
411763,Longrock,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
411763,Longrock,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.56
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
411763,Longrock,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
411763,Longrock,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
411763,Longrock,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
411763,Longrock,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
411763,Longrock,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
411763,Longrock,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
411763,Longrock,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
411763,Longrock,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
411763,Longrock,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
411763,Longrock,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.62
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
411763,Longrock,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
411763,Longrock,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
411763,Longrock,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
411763,Longrock,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
411763,Longrock,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
411763,Longrock,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
411763,Longrock,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
411763,Longrock,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
411763,Longrock,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
411763,Longrock,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.54
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411763,Longrock,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
411763,Longrock,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411763,Longrock,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
411763,Longrock,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
411763,Longrock,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
411763,Longrock,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
411763,Longrock,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
411763,Longrock,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
411763,Longrock,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.2
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.14
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
