Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411763,Longrock,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411763,Longrock,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411763,Longrock,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
411763,Longrock,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
411763,Longrock,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
411763,Longrock,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
411763,Longrock,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
411763,Longrock,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
411763,Longrock,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
411763,Longrock,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.95
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.01
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.02
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.64
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
411763,Longrock,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
411763,Longrock,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
411763,Longrock,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
411763,Longrock,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
411763,Longrock,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
411763,Longrock,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
411763,Longrock,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
411763,Longrock,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
411763,Longrock,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.96
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
411763,Longrock,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411763,Longrock,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
411763,Longrock,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
411763,Longrock,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
411763,Longrock,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
411763,Longrock,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
411763,Longrock,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
411763,Longrock,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
411763,Longrock,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
411763,Longrock,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
411763,Longrock,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.53
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411763,Longrock,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411763,Longrock,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
411763,Longrock,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
411763,Longrock,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
411763,Longrock,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
411763,Longrock,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
411763,Longrock,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
411763,Longrock,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411763,Longrock,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.68
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.19
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411763,Longrock,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411763,Longrock,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
411763,Longrock,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
411763,Longrock,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
411763,Longrock,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
411763,Longrock,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
411763,Longrock,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
411763,Longrock,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
411763,Longrock,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
411763,Longrock,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
411763,Longrock,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.74
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411763,Longrock,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411763,Longrock,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
411763,Longrock,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
411763,Longrock,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
411763,Longrock,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
411763,Longrock,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
411763,Longrock,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
411763,Longrock,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
411763,Longrock,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
411763,Longrock,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.99
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,31.8
411763,Longrock,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411763,Longrock,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
411763,Longrock,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411763,Longrock,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
411763,Longrock,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
411763,Longrock,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
411763,Longrock,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
411763,Longrock,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
411763,Longrock,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
411763,Longrock,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
411763,Longrock,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.53
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,31.7
411763,Longrock,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411763,Longrock,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411763,Longrock,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411763,Longrock,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
411763,Longrock,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
411763,Longrock,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
411763,Longrock,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
411763,Longrock,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
411763,Longrock,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
411763,Longrock,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
411763,Longrock,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.48
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,31.6
411763,Longrock,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411763,Longrock,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
411763,Longrock,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411763,Longrock,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
411763,Longrock,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
411763,Longrock,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
411763,Longrock,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
411763,Longrock,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
411763,Longrock,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
411763,Longrock,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.8
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
