Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
411763,Longrock,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,31.5
411763,Longrock,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411763,Longrock,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411763,Longrock,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411763,Longrock,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
411763,Longrock,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
411763,Longrock,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
411763,Longrock,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
411763,Longrock,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
411763,Longrock,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
411763,Longrock,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
411763,Longrock,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.33
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,31.4
411763,Longrock,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
411763,Longrock,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
411763,Longrock,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411763,Longrock,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
411763,Longrock,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
411763,Longrock,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
411763,Longrock,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
411763,Longrock,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
411763,Longrock,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
411763,Longrock,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.95
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,31.3
411763,Longrock,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411763,Longrock,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411763,Longrock,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411763,Longrock,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
411763,Longrock,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
411763,Longrock,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
411763,Longrock,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
411763,Longrock,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
411763,Longrock,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
411763,Longrock,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.84
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.37
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,31.2
411763,Longrock,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
411763,Longrock,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411763,Longrock,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411763,Longrock,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
411763,Longrock,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
411763,Longrock,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
411763,Longrock,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
411763,Longrock,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
411763,Longrock,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
411763,Longrock,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
411763,Longrock,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
411763,Longrock,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.93
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.51
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.3
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.4
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,31.1
411763,Longrock,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411763,Longrock,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411763,Longrock,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411763,Longrock,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
411763,Longrock,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
411763,Longrock,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
411763,Longrock,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
411763,Longrock,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
411763,Longrock,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
411763,Longrock,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.32
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.91
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,31.0
411763,Longrock,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
411763,Longrock,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
411763,Longrock,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411763,Longrock,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
411763,Longrock,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
411763,Longrock,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
411763,Longrock,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
411763,Longrock,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
411763,Longrock,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
411763,Longrock,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.69
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.65
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.4
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411763,Longrock,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
411763,Longrock,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411763,Longrock,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
411763,Longrock,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.84
411763,Longrock,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
411763,Longrock,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
411763,Longrock,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
411763,Longrock,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
411763,Longrock,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
411763,Longrock,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
411763,Longrock,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
411763,Longrock,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
411763,Longrock,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
411763,Longrock,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
411763,Longrock,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
411763,Longrock,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
411763,Longrock,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
411763,Longrock,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
411763,Longrock,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
411763,Longrock,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
411763,Longrock,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.95
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.16
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.79
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411763,Longrock,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,30.8
411763,Longrock,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
411763,Longrock,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411763,Longrock,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411763,Longrock,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
