Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
411763,Longrock,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
411763,Longrock,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
411763,Longrock,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
411763,Longrock,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
411763,Longrock,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
411763,Longrock,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
411763,Longrock,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,30.6
411763,Longrock,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411763,Longrock,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
411763,Longrock,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411763,Longrock,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
411763,Longrock,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
411763,Longrock,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
411763,Longrock,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
411763,Longrock,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
411763,Longrock,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
411763,Longrock,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.29
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,30.6
411763,Longrock,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411763,Longrock,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411763,Longrock,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
411763,Longrock,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
411763,Longrock,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
411763,Longrock,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
411763,Longrock,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
411763,Longrock,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
411763,Longrock,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
411763,Longrock,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.85
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,30.5
411763,Longrock,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
411763,Longrock,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411763,Longrock,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411763,Longrock,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
411763,Longrock,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
411763,Longrock,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
411763,Longrock,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
411763,Longrock,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
411763,Longrock,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
411763,Longrock,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
411763,Longrock,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.67
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.18
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411763,Longrock,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,30.4
411763,Longrock,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
411763,Longrock,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411763,Longrock,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
411763,Longrock,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
411763,Longrock,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.33
411763,Longrock,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
411763,Longrock,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
411763,Longrock,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
411763,Longrock,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
411763,Longrock,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
411763,Longrock,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
411763,Longrock,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,30.3
411763,Longrock,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411763,Longrock,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
411763,Longrock,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411763,Longrock,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
411763,Longrock,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
411763,Longrock,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
411763,Longrock,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
411763,Longrock,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
411763,Longrock,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
411763,Longrock,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
411763,Longrock,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,30.3
411763,Longrock,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411763,Longrock,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411763,Longrock,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411763,Longrock,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
411763,Longrock,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
411763,Longrock,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
411763,Longrock,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
411763,Longrock,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
411763,Longrock,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
411763,Longrock,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.14
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,30.2
411763,Longrock,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
411763,Longrock,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411763,Longrock,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
411763,Longrock,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
411763,Longrock,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
411763,Longrock,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
411763,Longrock,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
411763,Longrock,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
411763,Longrock,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
411763,Longrock,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,30.2
411763,Longrock,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411763,Longrock,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411763,Longrock,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
411763,Longrock,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
411763,Longrock,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
411763,Longrock,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
411763,Longrock,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
411763,Longrock,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
411763,Longrock,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
411763,Longrock,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
