Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,30.2
411763,Longrock,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
411763,Longrock,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
411763,Longrock,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411763,Longrock,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.39
411763,Longrock,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
411763,Longrock,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
411763,Longrock,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
411763,Longrock,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
411763,Longrock,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
411763,Longrock,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.78
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,30.3
411763,Longrock,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
411763,Longrock,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
411763,Longrock,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
411763,Longrock,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.1
411763,Longrock,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
411763,Longrock,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
411763,Longrock,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
411763,Longrock,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
411763,Longrock,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411763,Longrock,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,30.3
411763,Longrock,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
411763,Longrock,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
411763,Longrock,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
411763,Longrock,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
411763,Longrock,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
411763,Longrock,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
411763,Longrock,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
411763,Longrock,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
411763,Longrock,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
411763,Longrock,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.44
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,73.4
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,30.4
411763,Longrock,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
411763,Longrock,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
411763,Longrock,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
411763,Longrock,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
411763,Longrock,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
411763,Longrock,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
411763,Longrock,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
411763,Longrock,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
411763,Longrock,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
411763,Longrock,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,30.4
411763,Longrock,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
411763,Longrock,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
411763,Longrock,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
411763,Longrock,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
411763,Longrock,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
411763,Longrock,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
411763,Longrock,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
411763,Longrock,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
411763,Longrock,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
411763,Longrock,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.95
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,30.5
411763,Longrock,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411763,Longrock,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411763,Longrock,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411763,Longrock,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
411763,Longrock,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
411763,Longrock,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
411763,Longrock,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
411763,Longrock,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
411763,Longrock,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411763,Longrock,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,30.5
411763,Longrock,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411763,Longrock,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411763,Longrock,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
411763,Longrock,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
411763,Longrock,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
411763,Longrock,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
411763,Longrock,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
411763,Longrock,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
411763,Longrock,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411763,Longrock,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,30.6
411763,Longrock,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411763,Longrock,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411763,Longrock,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411763,Longrock,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411763,Longrock,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
411763,Longrock,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
411763,Longrock,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
411763,Longrock,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
411763,Longrock,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
411763,Longrock,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411763,Longrock,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,30.7
411763,Longrock,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
411763,Longrock,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
411763,Longrock,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
411763,Longrock,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
411763,Longrock,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
411763,Longrock,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
411763,Longrock,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
411763,Longrock,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
411763,Longrock,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411763,Longrock,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
