Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,30.8
411763,Longrock,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
411763,Longrock,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
411763,Longrock,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411763,Longrock,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
411763,Longrock,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
411763,Longrock,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
411763,Longrock,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
411763,Longrock,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
411763,Longrock,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
411763,Longrock,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411763,Longrock,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.78
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
411763,Longrock,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
411763,Longrock,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411763,Longrock,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
411763,Longrock,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
411763,Longrock,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
411763,Longrock,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
411763,Longrock,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
411763,Longrock,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
411763,Longrock,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
411763,Longrock,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.2
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,30.9
411763,Longrock,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411763,Longrock,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
411763,Longrock,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
411763,Longrock,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
411763,Longrock,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411763,Longrock,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
411763,Longrock,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
411763,Longrock,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
411763,Longrock,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
411763,Longrock,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
411763,Longrock,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411763,Longrock,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,31.0
411763,Longrock,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
411763,Longrock,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
411763,Longrock,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
411763,Longrock,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
411763,Longrock,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
411763,Longrock,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
411763,Longrock,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
411763,Longrock,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
411763,Longrock,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411763,Longrock,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,31.1
411763,Longrock,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411763,Longrock,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
411763,Longrock,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
411763,Longrock,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411763,Longrock,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
411763,Longrock,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
411763,Longrock,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
411763,Longrock,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
411763,Longrock,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
411763,Longrock,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
411763,Longrock,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
411763,Longrock,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,31.2
411763,Longrock,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
411763,Longrock,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
411763,Longrock,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411763,Longrock,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
411763,Longrock,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
411763,Longrock,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
411763,Longrock,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
411763,Longrock,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
411763,Longrock,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
411763,Longrock,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
411763,Longrock,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,31.3
411763,Longrock,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
411763,Longrock,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411763,Longrock,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
411763,Longrock,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
411763,Longrock,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411763,Longrock,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
411763,Longrock,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
411763,Longrock,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
411763,Longrock,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
411763,Longrock,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
411763,Longrock,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411763,Longrock,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,31.4
411763,Longrock,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
411763,Longrock,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
411763,Longrock,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
411763,Longrock,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411763,Longrock,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
411763,Longrock,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
411763,Longrock,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
411763,Longrock,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
411763,Longrock,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
411763,Longrock,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
411763,Longrock,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
