Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411763,Longrock,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,31.5
411763,Longrock,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
411763,Longrock,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411763,Longrock,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
411763,Longrock,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411763,Longrock,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
411763,Longrock,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411763,Longrock,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
411763,Longrock,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
411763,Longrock,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
411763,Longrock,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
411763,Longrock,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
411763,Longrock,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
411763,Longrock,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,31.6
411763,Longrock,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411763,Longrock,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
411763,Longrock,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
411763,Longrock,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411763,Longrock,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
411763,Longrock,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
411763,Longrock,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
411763,Longrock,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
411763,Longrock,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
411763,Longrock,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
411763,Longrock,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
411763,Longrock,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411763,Longrock,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,31.7
411763,Longrock,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
411763,Longrock,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
411763,Longrock,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411763,Longrock,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
411763,Longrock,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411763,Longrock,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
411763,Longrock,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
411763,Longrock,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
411763,Longrock,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
411763,Longrock,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
411763,Longrock,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
411763,Longrock,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
411763,Longrock,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,31.8
411763,Longrock,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
411763,Longrock,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411763,Longrock,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
411763,Longrock,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411763,Longrock,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
411763,Longrock,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
411763,Longrock,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
411763,Longrock,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
411763,Longrock,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
411763,Longrock,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
411763,Longrock,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
411763,Longrock,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411763,Longrock,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
411763,Longrock,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
411763,Longrock,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411763,Longrock,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
411763,Longrock,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
411763,Longrock,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411763,Longrock,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
411763,Longrock,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
411763,Longrock,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
411763,Longrock,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
411763,Longrock,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
411763,Longrock,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
411763,Longrock,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
411763,Longrock,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
411763,Longrock,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
411763,Longrock,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411763,Longrock,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
411763,Longrock,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
411763,Longrock,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
411763,Longrock,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
411763,Longrock,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
411763,Longrock,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411763,Longrock,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
411763,Longrock,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411763,Longrock,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
411763,Longrock,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411763,Longrock,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
411763,Longrock,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
411763,Longrock,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
411763,Longrock,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
411763,Longrock,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
411763,Longrock,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
411763,Longrock,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
411763,Longrock,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
411763,Longrock,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411763,Longrock,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
411763,Longrock,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
411763,Longrock,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
411763,Longrock,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
411763,Longrock,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
411763,Longrock,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
411763,Longrock,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
411763,Longrock,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411763,Longrock,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411763,Longrock,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
411763,Longrock,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
411763,Longrock,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
411763,Longrock,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411763,Longrock,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
411763,Longrock,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
411763,Longrock,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
411763,Longrock,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
411763,Longrock,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
411763,Longrock,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411763,Longrock,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
