Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
411763,Longrock,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411763,Longrock,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
411763,Longrock,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411763,Longrock,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
411763,Longrock,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
411763,Longrock,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
411763,Longrock,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
411763,Longrock,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
411763,Longrock,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
411763,Longrock,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411763,Longrock,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
411763,Longrock,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
411763,Longrock,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411763,Longrock,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
411763,Longrock,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
411763,Longrock,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
411763,Longrock,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
411763,Longrock,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
411763,Longrock,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
411763,Longrock,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411763,Longrock,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
411763,Longrock,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411763,Longrock,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
411763,Longrock,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411763,Longrock,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
411763,Longrock,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
411763,Longrock,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
411763,Longrock,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
411763,Longrock,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
411763,Longrock,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
411763,Longrock,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411763,Longrock,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411763,Longrock,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
411763,Longrock,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
411763,Longrock,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
411763,Longrock,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
411763,Longrock,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
411763,Longrock,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
411763,Longrock,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
411763,Longrock,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
411763,Longrock,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411763,Longrock,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
411763,Longrock,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411763,Longrock,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
411763,Longrock,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
411763,Longrock,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
411763,Longrock,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
411763,Longrock,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
411763,Longrock,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
411763,Longrock,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
411763,Longrock,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
411763,Longrock,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411763,Longrock,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
411763,Longrock,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
411763,Longrock,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411763,Longrock,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
411763,Longrock,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
411763,Longrock,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
411763,Longrock,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
411763,Longrock,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
411763,Longrock,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
411763,Longrock,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
411763,Longrock,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411763,Longrock,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
411763,Longrock,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411763,Longrock,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
411763,Longrock,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411763,Longrock,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
411763,Longrock,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
411763,Longrock,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
411763,Longrock,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
411763,Longrock,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
411763,Longrock,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
411763,Longrock,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
411763,Longrock,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411763,Longrock,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411763,Longrock,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
411763,Longrock,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411763,Longrock,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
411763,Longrock,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411763,Longrock,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
411763,Longrock,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
411763,Longrock,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
411763,Longrock,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
411763,Longrock,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
411763,Longrock,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
411763,Longrock,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
411763,Longrock,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411763,Longrock,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
411763,Longrock,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411763,Longrock,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
411763,Longrock,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
411763,Longrock,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
411763,Longrock,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
411763,Longrock,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
411763,Longrock,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
411763,Longrock,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
411763,Longrock,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
