Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411763,Longrock,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
411763,Longrock,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
411763,Longrock,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411763,Longrock,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
411763,Longrock,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
411763,Longrock,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
411763,Longrock,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
411763,Longrock,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
411763,Longrock,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
411763,Longrock,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411763,Longrock,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
411763,Longrock,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411763,Longrock,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
411763,Longrock,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
411763,Longrock,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
411763,Longrock,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
411763,Longrock,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
411763,Longrock,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
411763,Longrock,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
411763,Longrock,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
411763,Longrock,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411763,Longrock,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
411763,Longrock,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411763,Longrock,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
411763,Longrock,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411763,Longrock,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
411763,Longrock,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
411763,Longrock,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
411763,Longrock,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
411763,Longrock,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
411763,Longrock,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
411763,Longrock,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
411763,Longrock,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.1
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411763,Longrock,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
411763,Longrock,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
411763,Longrock,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411763,Longrock,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
411763,Longrock,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
411763,Longrock,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
411763,Longrock,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
411763,Longrock,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
411763,Longrock,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
411763,Longrock,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
411763,Longrock,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411763,Longrock,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
411763,Longrock,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411763,Longrock,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
411763,Longrock,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411763,Longrock,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
411763,Longrock,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
411763,Longrock,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
411763,Longrock,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
411763,Longrock,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
411763,Longrock,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
411763,Longrock,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
411763,Longrock,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411763,Longrock,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
411763,Longrock,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411763,Longrock,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
411763,Longrock,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411763,Longrock,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
411763,Longrock,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
411763,Longrock,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
411763,Longrock,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
411763,Longrock,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
411763,Longrock,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
411763,Longrock,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
411763,Longrock,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411763,Longrock,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
411763,Longrock,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411763,Longrock,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
411763,Longrock,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411763,Longrock,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
411763,Longrock,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
411763,Longrock,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
411763,Longrock,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
411763,Longrock,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
411763,Longrock,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
411763,Longrock,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
411763,Longrock,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411763,Longrock,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
411763,Longrock,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411763,Longrock,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
411763,Longrock,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411763,Longrock,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
411763,Longrock,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
411763,Longrock,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
411763,Longrock,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
411763,Longrock,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
411763,Longrock,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
411763,Longrock,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
411763,Longrock,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
411763,Longrock,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
