Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411763,Longrock,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
411763,Longrock,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411763,Longrock,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
411763,Longrock,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411763,Longrock,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
411763,Longrock,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
411763,Longrock,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
411763,Longrock,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
411763,Longrock,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
411763,Longrock,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
411763,Longrock,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
411763,Longrock,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
411763,Longrock,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
411763,Longrock,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411763,Longrock,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
411763,Longrock,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411763,Longrock,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
411763,Longrock,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411763,Longrock,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
411763,Longrock,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
411763,Longrock,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
411763,Longrock,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
411763,Longrock,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
411763,Longrock,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
411763,Longrock,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
411763,Longrock,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411763,Longrock,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
411763,Longrock,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
411763,Longrock,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411763,Longrock,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411763,Longrock,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
411763,Longrock,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
411763,Longrock,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
411763,Longrock,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
411763,Longrock,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
411763,Longrock,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
411763,Longrock,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411763,Longrock,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
411763,Longrock,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
411763,Longrock,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411763,Longrock,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
411763,Longrock,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
411763,Longrock,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
411763,Longrock,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
411763,Longrock,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
411763,Longrock,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
411763,Longrock,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
411763,Longrock,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411763,Longrock,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411763,Longrock,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
411763,Longrock,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411763,Longrock,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411763,Longrock,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411763,Longrock,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
411763,Longrock,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
411763,Longrock,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
411763,Longrock,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
411763,Longrock,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
411763,Longrock,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
411763,Longrock,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411763,Longrock,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
411763,Longrock,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
411763,Longrock,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411763,Longrock,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
411763,Longrock,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411763,Longrock,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
411763,Longrock,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
411763,Longrock,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
411763,Longrock,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
411763,Longrock,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
411763,Longrock,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
411763,Longrock,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.86
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411763,Longrock,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
411763,Longrock,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
411763,Longrock,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411763,Longrock,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
411763,Longrock,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
411763,Longrock,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
411763,Longrock,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
411763,Longrock,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
411763,Longrock,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
411763,Longrock,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
411763,Longrock,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
411763,Longrock,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.72
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.5
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411763,Longrock,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
411763,Longrock,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
411763,Longrock,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411763,Longrock,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
411763,Longrock,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411763,Longrock,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
411763,Longrock,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
411763,Longrock,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
411763,Longrock,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
411763,Longrock,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
411763,Longrock,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
411763,Longrock,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411763,Longrock,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
411763,Longrock,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
411763,Longrock,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
411763,Longrock,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
411763,Longrock,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
411763,Longrock,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
411763,Longrock,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
411763,Longrock,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
411763,Longrock,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
411763,Longrock,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
