Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411763,Longrock,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411763,Longrock,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
411763,Longrock,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411763,Longrock,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
411763,Longrock,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411763,Longrock,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
411763,Longrock,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
411763,Longrock,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
411763,Longrock,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
411763,Longrock,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
411763,Longrock,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
411763,Longrock,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
411763,Longrock,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.99
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411763,Longrock,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
411763,Longrock,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411763,Longrock,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
411763,Longrock,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411763,Longrock,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
411763,Longrock,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
411763,Longrock,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
411763,Longrock,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
411763,Longrock,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
411763,Longrock,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
411763,Longrock,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
411763,Longrock,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.8
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
411763,Longrock,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411763,Longrock,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
411763,Longrock,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
411763,Longrock,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
411763,Longrock,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
411763,Longrock,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.03
411763,Longrock,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
411763,Longrock,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
411763,Longrock,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
411763,Longrock,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411763,Longrock,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411763,Longrock,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
411763,Longrock,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
411763,Longrock,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411763,Longrock,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
411763,Longrock,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
411763,Longrock,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
411763,Longrock,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
411763,Longrock,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
411763,Longrock,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
411763,Longrock,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
411763,Longrock,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.35
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
411763,Longrock,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411763,Longrock,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
411763,Longrock,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
411763,Longrock,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411763,Longrock,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411763,Longrock,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
411763,Longrock,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
411763,Longrock,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
411763,Longrock,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
411763,Longrock,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
411763,Longrock,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
411763,Longrock,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.99
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411763,Longrock,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
411763,Longrock,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411763,Longrock,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
411763,Longrock,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
411763,Longrock,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
411763,Longrock,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
411763,Longrock,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
411763,Longrock,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
411763,Longrock,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
411763,Longrock,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
411763,Longrock,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
411763,Longrock,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411763,Longrock,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411763,Longrock,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
411763,Longrock,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
411763,Longrock,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411763,Longrock,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411763,Longrock,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
411763,Longrock,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
411763,Longrock,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
411763,Longrock,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
411763,Longrock,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
411763,Longrock,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
411763,Longrock,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
411763,Longrock,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411763,Longrock,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
411763,Longrock,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411763,Longrock,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411763,Longrock,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411763,Longrock,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
411763,Longrock,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
411763,Longrock,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
411763,Longrock,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
411763,Longrock,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
411763,Longrock,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
411763,Longrock,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.76
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
411763,Longrock,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411763,Longrock,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
411763,Longrock,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
411763,Longrock,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
