Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
411763,Longrock,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411763,Longrock,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
411763,Longrock,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
411763,Longrock,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
411763,Longrock,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
411763,Longrock,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
411763,Longrock,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
411763,Longrock,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
411763,Longrock,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
411763,Longrock,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411763,Longrock,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
411763,Longrock,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
411763,Longrock,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
411763,Longrock,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411763,Longrock,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
411763,Longrock,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
411763,Longrock,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
411763,Longrock,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
411763,Longrock,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
411763,Longrock,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
411763,Longrock,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.46
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.93
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
411763,Longrock,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411763,Longrock,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
411763,Longrock,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
411763,Longrock,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411763,Longrock,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
411763,Longrock,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411763,Longrock,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
411763,Longrock,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
411763,Longrock,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
411763,Longrock,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
411763,Longrock,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
411763,Longrock,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
411763,Longrock,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
411763,Longrock,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
411763,Longrock,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
411763,Longrock,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
411763,Longrock,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
411763,Longrock,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
411763,Longrock,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
411763,Longrock,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
411763,Longrock,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
411763,Longrock,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
411763,Longrock,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
411763,Longrock,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
411763,Longrock,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411763,Longrock,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411763,Longrock,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411763,Longrock,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
411763,Longrock,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
411763,Longrock,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
411763,Longrock,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
411763,Longrock,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
411763,Longrock,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
411763,Longrock,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
411763,Longrock,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411763,Longrock,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411763,Longrock,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411763,Longrock,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
411763,Longrock,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411763,Longrock,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
411763,Longrock,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
411763,Longrock,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
411763,Longrock,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
411763,Longrock,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
411763,Longrock,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
411763,Longrock,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.67
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.98
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
411763,Longrock,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411763,Longrock,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411763,Longrock,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
411763,Longrock,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
411763,Longrock,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
411763,Longrock,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
411763,Longrock,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
411763,Longrock,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
411763,Longrock,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
411763,Longrock,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.54
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.76
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.07
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
411763,Longrock,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411763,Longrock,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411763,Longrock,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
411763,Longrock,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411763,Longrock,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411763,Longrock,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
411763,Longrock,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
411763,Longrock,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
411763,Longrock,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
411763,Longrock,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
411763,Longrock,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
411763,Longrock,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.16
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.55
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
411763,Longrock,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411763,Longrock,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411763,Longrock,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411763,Longrock,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411763,Longrock,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
411763,Longrock,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
411763,Longrock,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
411763,Longrock,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
411763,Longrock,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
411763,Longrock,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
411763,Longrock,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.74
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
