Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
411763,Longrock,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
411763,Longrock,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411763,Longrock,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411763,Longrock,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411763,Longrock,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
411763,Longrock,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
411763,Longrock,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
411763,Longrock,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
411763,Longrock,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
411763,Longrock,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
411763,Longrock,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
411763,Longrock,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411763,Longrock,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
411763,Longrock,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411763,Longrock,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
411763,Longrock,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
411763,Longrock,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
411763,Longrock,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
411763,Longrock,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
411763,Longrock,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
411763,Longrock,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.04
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.85
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
411763,Longrock,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411763,Longrock,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411763,Longrock,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411763,Longrock,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
411763,Longrock,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
411763,Longrock,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
411763,Longrock,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
411763,Longrock,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
411763,Longrock,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
411763,Longrock,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
411763,Longrock,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
411763,Longrock,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
411763,Longrock,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411763,Longrock,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411763,Longrock,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
411763,Longrock,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
411763,Longrock,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
411763,Longrock,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
411763,Longrock,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
411763,Longrock,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
411763,Longrock,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
411763,Longrock,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
411763,Longrock,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
411763,Longrock,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
411763,Longrock,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
411763,Longrock,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
411763,Longrock,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
411763,Longrock,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
411763,Longrock,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
411763,Longrock,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
411763,Longrock,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
411763,Longrock,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
411763,Longrock,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
411763,Longrock,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
411763,Longrock,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
411763,Longrock,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
411763,Longrock,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
411763,Longrock,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
411763,Longrock,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
411763,Longrock,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
411763,Longrock,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
411763,Longrock,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
411763,Longrock,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
411763,Longrock,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
411763,Longrock,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
411763,Longrock,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
411763,Longrock,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
411763,Longrock,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
411763,Longrock,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
411763,Longrock,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
411763,Longrock,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411763,Longrock,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
411763,Longrock,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
411763,Longrock,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
411763,Longrock,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
411763,Longrock,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
411763,Longrock,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
411763,Longrock,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
411763,Longrock,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
411763,Longrock,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
411763,Longrock,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.82
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
411763,Longrock,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411763,Longrock,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
411763,Longrock,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
411763,Longrock,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
411763,Longrock,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
411763,Longrock,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
411763,Longrock,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
411763,Longrock,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
411763,Longrock,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
