Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
411763,Longrock,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
411763,Longrock,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
411763,Longrock,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411763,Longrock,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
411763,Longrock,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
411763,Longrock,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
411763,Longrock,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
411763,Longrock,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
411763,Longrock,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
411763,Longrock,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
411763,Longrock,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.35
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
411763,Longrock,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
411763,Longrock,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411763,Longrock,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
411763,Longrock,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
411763,Longrock,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
411763,Longrock,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
411763,Longrock,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
411763,Longrock,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
411763,Longrock,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
411763,Longrock,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.57
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
411763,Longrock,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411763,Longrock,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411763,Longrock,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411763,Longrock,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
411763,Longrock,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
411763,Longrock,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
411763,Longrock,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
411763,Longrock,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
411763,Longrock,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
411763,Longrock,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.54
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.26
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
411763,Longrock,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
411763,Longrock,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411763,Longrock,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
411763,Longrock,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
411763,Longrock,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.81
411763,Longrock,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
411763,Longrock,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
411763,Longrock,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
411763,Longrock,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
411763,Longrock,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
411763,Longrock,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.08
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.22
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
411763,Longrock,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
411763,Longrock,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411763,Longrock,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
411763,Longrock,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.22
411763,Longrock,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
411763,Longrock,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
411763,Longrock,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
411763,Longrock,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
411763,Longrock,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
411763,Longrock,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
411763,Longrock,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
411763,Longrock,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
411763,Longrock,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
411763,Longrock,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
411763,Longrock,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
411763,Longrock,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
411763,Longrock,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
411763,Longrock,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
411763,Longrock,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
411763,Longrock,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.11
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
411763,Longrock,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
411763,Longrock,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411763,Longrock,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
411763,Longrock,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
411763,Longrock,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
411763,Longrock,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
411763,Longrock,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
411763,Longrock,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
411763,Longrock,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
411763,Longrock,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.42
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
411763,Longrock,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
411763,Longrock,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
411763,Longrock,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411763,Longrock,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
411763,Longrock,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
411763,Longrock,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
411763,Longrock,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
411763,Longrock,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
411763,Longrock,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
411763,Longrock,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.24
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.76
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.82
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
