Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
411763,Longrock,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
411763,Longrock,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
411763,Longrock,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
411763,Longrock,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
411763,Longrock,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
411763,Longrock,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
411763,Longrock,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
411763,Longrock,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
411763,Longrock,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.77
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.88
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.64
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.34
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
411763,Longrock,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
411763,Longrock,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
411763,Longrock,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
411763,Longrock,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
411763,Longrock,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
411763,Longrock,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
411763,Longrock,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
411763,Longrock,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
411763,Longrock,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.47
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.96
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
411763,Longrock,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
411763,Longrock,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411763,Longrock,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411763,Longrock,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
411763,Longrock,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
411763,Longrock,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
411763,Longrock,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.45
411763,Longrock,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
411763,Longrock,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
411763,Longrock,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
411763,Longrock,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.07
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411763,Longrock,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
411763,Longrock,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
411763,Longrock,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411763,Longrock,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
411763,Longrock,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
411763,Longrock,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
411763,Longrock,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
411763,Longrock,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
411763,Longrock,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
411763,Longrock,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
411763,Longrock,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.19
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.17
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
411763,Longrock,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
411763,Longrock,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
411763,Longrock,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
411763,Longrock,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
411763,Longrock,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
411763,Longrock,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
411763,Longrock,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
411763,Longrock,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
411763,Longrock,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
411763,Longrock,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.83
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
411763,Longrock,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
411763,Longrock,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411763,Longrock,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
411763,Longrock,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
411763,Longrock,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
411763,Longrock,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
411763,Longrock,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
411763,Longrock,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411763,Longrock,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411763,Longrock,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411763,Longrock,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411763,Longrock,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
411763,Longrock,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
411763,Longrock,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
411763,Longrock,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
411763,Longrock,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
411763,Longrock,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411763,Longrock,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.76
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
411763,Longrock,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411763,Longrock,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
411763,Longrock,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
411763,Longrock,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
411763,Longrock,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
411763,Longrock,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
411763,Longrock,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
411763,Longrock,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
411763,Longrock,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.09
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
411763,Longrock,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
411763,Longrock,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411763,Longrock,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
411763,Longrock,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
411763,Longrock,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
411763,Longrock,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
411763,Longrock,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
411763,Longrock,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
411763,Longrock,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.85
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
