Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411763,Longrock,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
411763,Longrock,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411763,Longrock,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
411763,Longrock,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
411763,Longrock,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
411763,Longrock,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
411763,Longrock,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
411763,Longrock,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
411763,Longrock,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.0
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
411763,Longrock,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411763,Longrock,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
411763,Longrock,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
411763,Longrock,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
411763,Longrock,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
411763,Longrock,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
411763,Longrock,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
411763,Longrock,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
411763,Longrock,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
411763,Longrock,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.19
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
411763,Longrock,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
411763,Longrock,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
411763,Longrock,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
411763,Longrock,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
411763,Longrock,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
411763,Longrock,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
411763,Longrock,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
411763,Longrock,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
411763,Longrock,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
411763,Longrock,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.12
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
411763,Longrock,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411763,Longrock,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411763,Longrock,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
411763,Longrock,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
411763,Longrock,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
411763,Longrock,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
411763,Longrock,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
411763,Longrock,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
411763,Longrock,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
411763,Longrock,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
411763,Longrock,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.33
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.31
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
411763,Longrock,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
411763,Longrock,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
411763,Longrock,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
411763,Longrock,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
411763,Longrock,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
411763,Longrock,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
411763,Longrock,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
411763,Longrock,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
411763,Longrock,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
411763,Longrock,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.7
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.76
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
411763,Longrock,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
411763,Longrock,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
411763,Longrock,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
411763,Longrock,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
411763,Longrock,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
411763,Longrock,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
411763,Longrock,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
411763,Longrock,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
411763,Longrock,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
411763,Longrock,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.83
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.59
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
411763,Longrock,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
411763,Longrock,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
411763,Longrock,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
411763,Longrock,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
411763,Longrock,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
411763,Longrock,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
411763,Longrock,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
411763,Longrock,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
411763,Longrock,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
411763,Longrock,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
411763,Longrock,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.43
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.49
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.63
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
411763,Longrock,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
411763,Longrock,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
411763,Longrock,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
411763,Longrock,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
411763,Longrock,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
411763,Longrock,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
411763,Longrock,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
411763,Longrock,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
411763,Longrock,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
411763,Longrock,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.79
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
411763,Longrock,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
411763,Longrock,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
411763,Longrock,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
411763,Longrock,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
411763,Longrock,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
