Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
411763,Longrock,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
411763,Longrock,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
411763,Longrock,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
411763,Longrock,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
411763,Longrock,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.5
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
411763,Longrock,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
411763,Longrock,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
411763,Longrock,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
411763,Longrock,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
411763,Longrock,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
411763,Longrock,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
411763,Longrock,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
411763,Longrock,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
411763,Longrock,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
411763,Longrock,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.68
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.53
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.27
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
411763,Longrock,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
411763,Longrock,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
411763,Longrock,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
411763,Longrock,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
411763,Longrock,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
411763,Longrock,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
411763,Longrock,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
411763,Longrock,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
411763,Longrock,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.85
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
411763,Longrock,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
411763,Longrock,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
411763,Longrock,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
411763,Longrock,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
411763,Longrock,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
411763,Longrock,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
411763,Longrock,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
411763,Longrock,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
411763,Longrock,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
411763,Longrock,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.19
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.93
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
411763,Longrock,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
411763,Longrock,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
411763,Longrock,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
411763,Longrock,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
411763,Longrock,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
411763,Longrock,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
411763,Longrock,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
411763,Longrock,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
411763,Longrock,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
411763,Longrock,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.45
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
411763,Longrock,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
411763,Longrock,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
411763,Longrock,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
411763,Longrock,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
411763,Longrock,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
411763,Longrock,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
411763,Longrock,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
411763,Longrock,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
411763,Longrock,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
411763,Longrock,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.34
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
411763,Longrock,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411763,Longrock,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411763,Longrock,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
411763,Longrock,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
411763,Longrock,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
411763,Longrock,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
411763,Longrock,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
411763,Longrock,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
411763,Longrock,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
411763,Longrock,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
411763,Longrock,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
411763,Longrock,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
411763,Longrock,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
411763,Longrock,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
411763,Longrock,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
411763,Longrock,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
411763,Longrock,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
411763,Longrock,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
411763,Longrock,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
411763,Longrock,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
411763,Longrock,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
411763,Longrock,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.98
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
411763,Longrock,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
411763,Longrock,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
411763,Longrock,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411763,Longrock,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
411763,Longrock,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
411763,Longrock,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
411763,Longrock,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
411763,Longrock,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
411763,Longrock,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
411763,Longrock,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
411763,Longrock,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
411763,Longrock,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
411763,Longrock,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.73
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
