Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.51
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
411763,Longrock,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411763,Longrock,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411763,Longrock,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
411763,Longrock,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
411763,Longrock,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
411763,Longrock,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
411763,Longrock,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
411763,Longrock,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
411763,Longrock,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
411763,Longrock,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
411763,Longrock,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
411763,Longrock,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
411763,Longrock,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.68
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.82
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
411763,Longrock,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411763,Longrock,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
411763,Longrock,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
411763,Longrock,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
411763,Longrock,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
411763,Longrock,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
411763,Longrock,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
411763,Longrock,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
411763,Longrock,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
411763,Longrock,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
411763,Longrock,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
411763,Longrock,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
411763,Longrock,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.23
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.3
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.38
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
411763,Longrock,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
411763,Longrock,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
411763,Longrock,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
411763,Longrock,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
411763,Longrock,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
411763,Longrock,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
411763,Longrock,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
411763,Longrock,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
411763,Longrock,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
411763,Longrock,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
411763,Longrock,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
411763,Longrock,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
411763,Longrock,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.66
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.31
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.55
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
411763,Longrock,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411763,Longrock,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
411763,Longrock,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
411763,Longrock,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
411763,Longrock,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
411763,Longrock,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
411763,Longrock,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
411763,Longrock,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
411763,Longrock,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
411763,Longrock,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
411763,Longrock,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
411763,Longrock,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
411763,Longrock,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.43
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.18
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411763,Longrock,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
411763,Longrock,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
411763,Longrock,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
411763,Longrock,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
411763,Longrock,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
411763,Longrock,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
411763,Longrock,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
411763,Longrock,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
411763,Longrock,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
411763,Longrock,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
411763,Longrock,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
411763,Longrock,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
411763,Longrock,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.02
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.99
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411763,Longrock,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411763,Longrock,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
411763,Longrock,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411763,Longrock,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
411763,Longrock,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
411763,Longrock,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
411763,Longrock,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
411763,Longrock,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
411763,Longrock,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
411763,Longrock,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
411763,Longrock,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
411763,Longrock,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
411763,Longrock,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.86
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.24
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411763,Longrock,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
411763,Longrock,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
411763,Longrock,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
411763,Longrock,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
411763,Longrock,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
411763,Longrock,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
411763,Longrock,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
411763,Longrock,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
411763,Longrock,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
411763,Longrock,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
411763,Longrock,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
411763,Longrock,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
411763,Longrock,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.12
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.78
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
411763,Longrock,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411763,Longrock,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411763,Longrock,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411763,Longrock,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
411763,Longrock,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
411763,Longrock,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
411763,Longrock,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
411763,Longrock,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
411763,Longrock,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
411763,Longrock,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
411763,Longrock,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
411763,Longrock,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
411763,Longrock,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.99
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.98
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411763,Longrock,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411763,Longrock,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
411763,Longrock,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
411763,Longrock,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
411763,Longrock,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
411763,Longrock,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
411763,Longrock,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
411763,Longrock,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
411763,Longrock,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
411763,Longrock,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
411763,Longrock,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
411763,Longrock,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
411763,Longrock,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.11
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
