Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.94
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411763,Longrock,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411763,Longrock,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411763,Longrock,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411763,Longrock,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
411763,Longrock,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
411763,Longrock,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
411763,Longrock,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
411763,Longrock,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
411763,Longrock,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
411763,Longrock,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
411763,Longrock,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
411763,Longrock,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.26
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.9
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
411763,Longrock,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411763,Longrock,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
411763,Longrock,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
411763,Longrock,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
411763,Longrock,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
411763,Longrock,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
411763,Longrock,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
411763,Longrock,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
411763,Longrock,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
411763,Longrock,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
411763,Longrock,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.77
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.28
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.71
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
411763,Longrock,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411763,Longrock,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
411763,Longrock,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411763,Longrock,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411763,Longrock,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
411763,Longrock,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
411763,Longrock,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
411763,Longrock,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
411763,Longrock,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
411763,Longrock,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
411763,Longrock,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
411763,Longrock,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
411763,Longrock,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
411763,Longrock,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.05
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.56
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.45
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.64
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
411763,Longrock,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411763,Longrock,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411763,Longrock,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
411763,Longrock,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
411763,Longrock,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
411763,Longrock,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
411763,Longrock,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.67
411763,Longrock,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
411763,Longrock,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
411763,Longrock,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
411763,Longrock,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
411763,Longrock,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
411763,Longrock,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.6
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
411763,Longrock,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411763,Longrock,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
411763,Longrock,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411763,Longrock,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411763,Longrock,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
411763,Longrock,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
411763,Longrock,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
411763,Longrock,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.86
411763,Longrock,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
411763,Longrock,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
411763,Longrock,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
411763,Longrock,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
411763,Longrock,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
411763,Longrock,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.92
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.18
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.35
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.01
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
411763,Longrock,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411763,Longrock,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411763,Longrock,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411763,Longrock,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
411763,Longrock,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
411763,Longrock,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
411763,Longrock,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
411763,Longrock,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
411763,Longrock,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
411763,Longrock,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
411763,Longrock,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
411763,Longrock,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
411763,Longrock,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.5
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.63
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.4
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
411763,Longrock,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411763,Longrock,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
411763,Longrock,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
411763,Longrock,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
411763,Longrock,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
411763,Longrock,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
411763,Longrock,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.74
411763,Longrock,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
411763,Longrock,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
411763,Longrock,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
411763,Longrock,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
411763,Longrock,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
411763,Longrock,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.23
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411763,Longrock,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411763,Longrock,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411763,Longrock,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
411763,Longrock,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
411763,Longrock,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
411763,Longrock,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
411763,Longrock,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
411763,Longrock,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
411763,Longrock,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
411763,Longrock,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
411763,Longrock,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.42
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,32.5
