Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411763,Longrock,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
411763,Longrock,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411763,Longrock,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
411763,Longrock,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
411763,Longrock,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
411763,Longrock,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
411763,Longrock,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
411763,Longrock,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
411763,Longrock,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
411763,Longrock,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
411763,Longrock,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.76
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.9
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
411763,Longrock,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
411763,Longrock,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
411763,Longrock,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411763,Longrock,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
411763,Longrock,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
411763,Longrock,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
411763,Longrock,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
411763,Longrock,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
411763,Longrock,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
411763,Longrock,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
411763,Longrock,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
411763,Longrock,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411763,Longrock,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411763,Longrock,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411763,Longrock,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411763,Longrock,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
411763,Longrock,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
411763,Longrock,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.11
411763,Longrock,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
411763,Longrock,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
411763,Longrock,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
411763,Longrock,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
411763,Longrock,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
411763,Longrock,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.02
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
411763,Longrock,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411763,Longrock,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411763,Longrock,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411763,Longrock,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
411763,Longrock,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
411763,Longrock,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
411763,Longrock,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
411763,Longrock,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
411763,Longrock,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
411763,Longrock,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
411763,Longrock,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411763,Longrock,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411763,Longrock,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411763,Longrock,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
411763,Longrock,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
411763,Longrock,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
411763,Longrock,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
411763,Longrock,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
411763,Longrock,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
411763,Longrock,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
411763,Longrock,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411763,Longrock,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411763,Longrock,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411763,Longrock,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
411763,Longrock,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
411763,Longrock,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
411763,Longrock,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
411763,Longrock,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
411763,Longrock,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
411763,Longrock,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
411763,Longrock,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.56
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.9
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411763,Longrock,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411763,Longrock,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
411763,Longrock,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
411763,Longrock,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
411763,Longrock,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
411763,Longrock,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
411763,Longrock,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
411763,Longrock,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
411763,Longrock,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
411763,Longrock,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
411763,Longrock,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
411763,Longrock,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.61
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411763,Longrock,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
411763,Longrock,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411763,Longrock,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
411763,Longrock,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
411763,Longrock,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
411763,Longrock,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
411763,Longrock,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
411763,Longrock,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
411763,Longrock,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
411763,Longrock,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.7
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411763,Longrock,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
411763,Longrock,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411763,Longrock,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
411763,Longrock,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
411763,Longrock,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
411763,Longrock,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
411763,Longrock,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
411763,Longrock,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
411763,Longrock,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
411763,Longrock,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
