Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
411763,Longrock,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411763,Longrock,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411763,Longrock,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
411763,Longrock,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
411763,Longrock,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
411763,Longrock,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
411763,Longrock,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
411763,Longrock,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
411763,Longrock,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
411763,Longrock,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
411763,Longrock,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
411763,Longrock,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411763,Longrock,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411763,Longrock,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
411763,Longrock,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
411763,Longrock,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
411763,Longrock,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
411763,Longrock,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
411763,Longrock,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
411763,Longrock,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
411763,Longrock,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411763,Longrock,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411763,Longrock,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
411763,Longrock,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
411763,Longrock,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
411763,Longrock,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
411763,Longrock,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
411763,Longrock,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
411763,Longrock,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,31.8
411763,Longrock,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
411763,Longrock,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411763,Longrock,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
411763,Longrock,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
411763,Longrock,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
411763,Longrock,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
411763,Longrock,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
411763,Longrock,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
411763,Longrock,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
411763,Longrock,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.21
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,31.7
411763,Longrock,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
411763,Longrock,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
411763,Longrock,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
411763,Longrock,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.56
411763,Longrock,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
411763,Longrock,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
411763,Longrock,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
411763,Longrock,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
411763,Longrock,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
411763,Longrock,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,31.6
411763,Longrock,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
411763,Longrock,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
411763,Longrock,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
411763,Longrock,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
411763,Longrock,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
411763,Longrock,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
411763,Longrock,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
411763,Longrock,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
411763,Longrock,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
411763,Longrock,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.73
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,31.6
411763,Longrock,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
411763,Longrock,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411763,Longrock,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411763,Longrock,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.44
411763,Longrock,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
411763,Longrock,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
411763,Longrock,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
411763,Longrock,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
411763,Longrock,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
411763,Longrock,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.19
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.2
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,31.6
411763,Longrock,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411763,Longrock,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
411763,Longrock,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411763,Longrock,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.07
411763,Longrock,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
411763,Longrock,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
411763,Longrock,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
411763,Longrock,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
411763,Longrock,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
411763,Longrock,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,31.6
411763,Longrock,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411763,Longrock,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
411763,Longrock,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
411763,Longrock,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.35
411763,Longrock,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
411763,Longrock,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
411763,Longrock,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
411763,Longrock,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
411763,Longrock,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
411763,Longrock,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
