Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,31.7
411763,Longrock,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411763,Longrock,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
411763,Longrock,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
411763,Longrock,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
411763,Longrock,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
411763,Longrock,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
411763,Longrock,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
411763,Longrock,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
411763,Longrock,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411763,Longrock,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,31.8
411763,Longrock,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
411763,Longrock,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
411763,Longrock,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
411763,Longrock,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
411763,Longrock,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
411763,Longrock,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
411763,Longrock,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
411763,Longrock,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
411763,Longrock,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
411763,Longrock,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,31.8
411763,Longrock,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
411763,Longrock,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
411763,Longrock,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
411763,Longrock,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
411763,Longrock,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
411763,Longrock,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
411763,Longrock,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
411763,Longrock,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
411763,Longrock,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
411763,Longrock,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
411763,Longrock,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
411763,Longrock,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
411763,Longrock,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
411763,Longrock,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
411763,Longrock,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
411763,Longrock,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
411763,Longrock,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
411763,Longrock,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
411763,Longrock,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,31.9
411763,Longrock,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411763,Longrock,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
411763,Longrock,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411763,Longrock,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
411763,Longrock,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
411763,Longrock,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
411763,Longrock,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
411763,Longrock,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
411763,Longrock,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411763,Longrock,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
411763,Longrock,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411763,Longrock,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
411763,Longrock,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
411763,Longrock,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
411763,Longrock,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
411763,Longrock,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
411763,Longrock,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
411763,Longrock,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
411763,Longrock,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411763,Longrock,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
411763,Longrock,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
411763,Longrock,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
411763,Longrock,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
411763,Longrock,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
411763,Longrock,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
411763,Longrock,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
411763,Longrock,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
411763,Longrock,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
411763,Longrock,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.38
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
411763,Longrock,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
411763,Longrock,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411763,Longrock,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
411763,Longrock,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
411763,Longrock,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
411763,Longrock,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
411763,Longrock,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
411763,Longrock,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
411763,Longrock,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411763,Longrock,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
