Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411763,Longrock,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
411763,Longrock,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
411763,Longrock,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411763,Longrock,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411763,Longrock,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
411763,Longrock,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
411763,Longrock,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
411763,Longrock,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
411763,Longrock,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
411763,Longrock,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
411763,Longrock,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
411763,Longrock,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
411763,Longrock,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411763,Longrock,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
411763,Longrock,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411763,Longrock,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
411763,Longrock,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
411763,Longrock,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
411763,Longrock,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
411763,Longrock,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
411763,Longrock,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
411763,Longrock,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
411763,Longrock,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411763,Longrock,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411763,Longrock,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411763,Longrock,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
411763,Longrock,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
411763,Longrock,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
411763,Longrock,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
411763,Longrock,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
411763,Longrock,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
411763,Longrock,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
411763,Longrock,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
411763,Longrock,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411763,Longrock,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411763,Longrock,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411763,Longrock,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
411763,Longrock,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
411763,Longrock,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
411763,Longrock,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
411763,Longrock,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
411763,Longrock,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
411763,Longrock,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
411763,Longrock,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411763,Longrock,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
411763,Longrock,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411763,Longrock,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411763,Longrock,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411763,Longrock,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
411763,Longrock,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411763,Longrock,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
411763,Longrock,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
411763,Longrock,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
411763,Longrock,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
411763,Longrock,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
411763,Longrock,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411763,Longrock,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411763,Longrock,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411763,Longrock,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411763,Longrock,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411763,Longrock,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411763,Longrock,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
411763,Longrock,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411763,Longrock,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
411763,Longrock,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
411763,Longrock,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
411763,Longrock,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
411763,Longrock,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
411763,Longrock,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411763,Longrock,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411763,Longrock,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411763,Longrock,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
411763,Longrock,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411763,Longrock,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411763,Longrock,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411763,Longrock,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
411763,Longrock,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
411763,Longrock,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
411763,Longrock,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
411763,Longrock,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
411763,Longrock,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411763,Longrock,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411763,Longrock,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411763,Longrock,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
411763,Longrock,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411763,Longrock,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411763,Longrock,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
411763,Longrock,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
411763,Longrock,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
411763,Longrock,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
411763,Longrock,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
411763,Longrock,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411763,Longrock,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411763,Longrock,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411763,Longrock,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411763,Longrock,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411763,Longrock,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411763,Longrock,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
411763,Longrock,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
411763,Longrock,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
411763,Longrock,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
411763,Longrock,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
411763,Longrock,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411763,Longrock,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
