Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411763,Longrock,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
411763,Longrock,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411763,Longrock,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411763,Longrock,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
411763,Longrock,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
411763,Longrock,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
411763,Longrock,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
411763,Longrock,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
411763,Longrock,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
411763,Longrock,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
411763,Longrock,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
411763,Longrock,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411763,Longrock,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411763,Longrock,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411763,Longrock,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411763,Longrock,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411763,Longrock,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
411763,Longrock,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
411763,Longrock,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
411763,Longrock,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
411763,Longrock,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
411763,Longrock,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411763,Longrock,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411763,Longrock,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411763,Longrock,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
411763,Longrock,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411763,Longrock,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411763,Longrock,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411763,Longrock,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
411763,Longrock,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
411763,Longrock,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
411763,Longrock,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
411763,Longrock,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
411763,Longrock,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411763,Longrock,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411763,Longrock,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
411763,Longrock,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
411763,Longrock,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411763,Longrock,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411763,Longrock,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
411763,Longrock,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
411763,Longrock,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
411763,Longrock,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
411763,Longrock,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
411763,Longrock,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
411763,Longrock,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
411763,Longrock,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411763,Longrock,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411763,Longrock,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411763,Longrock,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411763,Longrock,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
411763,Longrock,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
411763,Longrock,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
411763,Longrock,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
411763,Longrock,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
411763,Longrock,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411763,Longrock,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411763,Longrock,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411763,Longrock,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
411763,Longrock,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411763,Longrock,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
411763,Longrock,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
411763,Longrock,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
411763,Longrock,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
411763,Longrock,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
411763,Longrock,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
411763,Longrock,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411763,Longrock,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411763,Longrock,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411763,Longrock,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411763,Longrock,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411763,Longrock,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411763,Longrock,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
411763,Longrock,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
411763,Longrock,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
411763,Longrock,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
411763,Longrock,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
411763,Longrock,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411763,Longrock,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411763,Longrock,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411763,Longrock,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411763,Longrock,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411763,Longrock,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
411763,Longrock,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411763,Longrock,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
411763,Longrock,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
411763,Longrock,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
411763,Longrock,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
411763,Longrock,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
411763,Longrock,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411763,Longrock,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411763,Longrock,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411763,Longrock,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411763,Longrock,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411763,Longrock,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411763,Longrock,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411763,Longrock,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
