Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
411763,Longrock,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
411763,Longrock,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
411763,Longrock,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
411763,Longrock,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
411763,Longrock,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
411763,Longrock,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411763,Longrock,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411763,Longrock,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411763,Longrock,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411763,Longrock,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411763,Longrock,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411763,Longrock,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
411763,Longrock,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
411763,Longrock,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
411763,Longrock,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
411763,Longrock,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
411763,Longrock,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411763,Longrock,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411763,Longrock,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411763,Longrock,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411763,Longrock,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
411763,Longrock,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411763,Longrock,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
411763,Longrock,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
411763,Longrock,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
411763,Longrock,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
411763,Longrock,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
411763,Longrock,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
411763,Longrock,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
411763,Longrock,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
411763,Longrock,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411763,Longrock,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411763,Longrock,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
411763,Longrock,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
411763,Longrock,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
411763,Longrock,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
411763,Longrock,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
411763,Longrock,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
411763,Longrock,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411763,Longrock,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
411763,Longrock,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411763,Longrock,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411763,Longrock,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411763,Longrock,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411763,Longrock,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
411763,Longrock,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
411763,Longrock,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
411763,Longrock,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
411763,Longrock,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
411763,Longrock,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
411763,Longrock,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411763,Longrock,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
411763,Longrock,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
411763,Longrock,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
411763,Longrock,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
411763,Longrock,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
411763,Longrock,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
411763,Longrock,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
411763,Longrock,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
411763,Longrock,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411763,Longrock,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
411763,Longrock,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411763,Longrock,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
411763,Longrock,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
411763,Longrock,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
411763,Longrock,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
411763,Longrock,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
411763,Longrock,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
411763,Longrock,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
411763,Longrock,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
411763,Longrock,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411763,Longrock,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411763,Longrock,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411763,Longrock,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
411763,Longrock,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411763,Longrock,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
411763,Longrock,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
411763,Longrock,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
411763,Longrock,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
411763,Longrock,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
411763,Longrock,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
411763,Longrock,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411763,Longrock,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
411763,Longrock,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411763,Longrock,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
411763,Longrock,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411763,Longrock,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
411763,Longrock,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
411763,Longrock,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
411763,Longrock,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
411763,Longrock,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
411763,Longrock,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
411763,Longrock,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
411763,Longrock,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
