Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411763,Longrock,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
411763,Longrock,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411763,Longrock,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411763,Longrock,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411763,Longrock,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
411763,Longrock,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411763,Longrock,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
411763,Longrock,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
411763,Longrock,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
411763,Longrock,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
411763,Longrock,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
411763,Longrock,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411763,Longrock,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
411763,Longrock,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411763,Longrock,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
411763,Longrock,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411763,Longrock,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411763,Longrock,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
411763,Longrock,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411763,Longrock,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
411763,Longrock,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
411763,Longrock,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
411763,Longrock,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
411763,Longrock,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
411763,Longrock,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
411763,Longrock,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411763,Longrock,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
411763,Longrock,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
411763,Longrock,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411763,Longrock,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
411763,Longrock,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
411763,Longrock,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
411763,Longrock,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
411763,Longrock,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
411763,Longrock,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
411763,Longrock,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
411763,Longrock,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.13
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
411763,Longrock,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
411763,Longrock,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411763,Longrock,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
411763,Longrock,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411763,Longrock,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
411763,Longrock,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
411763,Longrock,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
411763,Longrock,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
411763,Longrock,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
411763,Longrock,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
411763,Longrock,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.81
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411763,Longrock,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
411763,Longrock,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411763,Longrock,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
411763,Longrock,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411763,Longrock,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
411763,Longrock,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
411763,Longrock,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
411763,Longrock,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
411763,Longrock,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
411763,Longrock,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
411763,Longrock,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
411763,Longrock,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411763,Longrock,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411763,Longrock,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
411763,Longrock,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
411763,Longrock,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411763,Longrock,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411763,Longrock,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411763,Longrock,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
411763,Longrock,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
411763,Longrock,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
411763,Longrock,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
411763,Longrock,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
411763,Longrock,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
411763,Longrock,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411763,Longrock,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411763,Longrock,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411763,Longrock,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411763,Longrock,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411763,Longrock,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
411763,Longrock,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
411763,Longrock,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
411763,Longrock,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
411763,Longrock,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
411763,Longrock,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
411763,Longrock,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
411763,Longrock,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411763,Longrock,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
411763,Longrock,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411763,Longrock,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
411763,Longrock,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411763,Longrock,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
411763,Longrock,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
411763,Longrock,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
411763,Longrock,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
411763,Longrock,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
411763,Longrock,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
411763,Longrock,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
411763,Longrock,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
411763,Longrock,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411763,Longrock,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
411763,Longrock,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411763,Longrock,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
411763,Longrock,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411763,Longrock,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
411763,Longrock,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411763,Longrock,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
411763,Longrock,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
411763,Longrock,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
411763,Longrock,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
411763,Longrock,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
411763,Longrock,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
411763,Longrock,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
