Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411763,Longrock,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
411763,Longrock,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
411763,Longrock,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411763,Longrock,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
411763,Longrock,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
411763,Longrock,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
411763,Longrock,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
411763,Longrock,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
411763,Longrock,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
411763,Longrock,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
411763,Longrock,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411763,Longrock,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
411763,Longrock,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411763,Longrock,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
411763,Longrock,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411763,Longrock,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
411763,Longrock,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
411763,Longrock,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
411763,Longrock,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
411763,Longrock,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
411763,Longrock,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
411763,Longrock,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
411763,Longrock,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411763,Longrock,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
411763,Longrock,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411763,Longrock,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
411763,Longrock,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411763,Longrock,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
411763,Longrock,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
411763,Longrock,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
411763,Longrock,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
411763,Longrock,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
411763,Longrock,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
411763,Longrock,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
411763,Longrock,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411763,Longrock,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
411763,Longrock,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411763,Longrock,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
411763,Longrock,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411763,Longrock,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
411763,Longrock,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411763,Longrock,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
411763,Longrock,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
411763,Longrock,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
411763,Longrock,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
411763,Longrock,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
411763,Longrock,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
411763,Longrock,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411763,Longrock,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
411763,Longrock,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411763,Longrock,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
411763,Longrock,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411763,Longrock,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411763,Longrock,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
411763,Longrock,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
411763,Longrock,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
411763,Longrock,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
411763,Longrock,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
411763,Longrock,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
411763,Longrock,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
411763,Longrock,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411763,Longrock,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411763,Longrock,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411763,Longrock,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411763,Longrock,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411763,Longrock,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411763,Longrock,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
411763,Longrock,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411763,Longrock,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
411763,Longrock,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
411763,Longrock,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
411763,Longrock,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
411763,Longrock,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
411763,Longrock,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
411763,Longrock,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411763,Longrock,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411763,Longrock,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411763,Longrock,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
411763,Longrock,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411763,Longrock,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
411763,Longrock,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
411763,Longrock,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
411763,Longrock,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
411763,Longrock,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
411763,Longrock,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
411763,Longrock,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
411763,Longrock,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
411763,Longrock,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.63
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
411763,Longrock,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411763,Longrock,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
411763,Longrock,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411763,Longrock,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
411763,Longrock,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411763,Longrock,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
411763,Longrock,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411763,Longrock,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
411763,Longrock,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
411763,Longrock,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
411763,Longrock,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
411763,Longrock,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
411763,Longrock,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
411763,Longrock,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.94
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
411763,Longrock,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
