Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
411763,Longrock,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
411763,Longrock,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411763,Longrock,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
411763,Longrock,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411763,Longrock,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
411763,Longrock,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
411763,Longrock,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
411763,Longrock,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
411763,Longrock,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
411763,Longrock,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
411763,Longrock,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.65
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
411763,Longrock,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
411763,Longrock,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411763,Longrock,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
411763,Longrock,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
411763,Longrock,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411763,Longrock,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
411763,Longrock,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411763,Longrock,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
411763,Longrock,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.62
411763,Longrock,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
411763,Longrock,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
411763,Longrock,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
411763,Longrock,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
411763,Longrock,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.15
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
411763,Longrock,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411763,Longrock,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411763,Longrock,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
411763,Longrock,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411763,Longrock,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
411763,Longrock,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411763,Longrock,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
411763,Longrock,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
411763,Longrock,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
411763,Longrock,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
411763,Longrock,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
411763,Longrock,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
411763,Longrock,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
411763,Longrock,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.55
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
411763,Longrock,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
411763,Longrock,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411763,Longrock,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
411763,Longrock,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
411763,Longrock,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
411763,Longrock,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
411763,Longrock,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
411763,Longrock,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
411763,Longrock,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
411763,Longrock,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
411763,Longrock,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
411763,Longrock,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.53
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.12
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.7
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
411763,Longrock,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411763,Longrock,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411763,Longrock,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
411763,Longrock,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411763,Longrock,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
411763,Longrock,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411763,Longrock,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
411763,Longrock,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
411763,Longrock,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
411763,Longrock,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
411763,Longrock,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
411763,Longrock,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
411763,Longrock,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
411763,Longrock,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.79
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.4
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
411763,Longrock,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411763,Longrock,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
411763,Longrock,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
411763,Longrock,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411763,Longrock,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
411763,Longrock,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
411763,Longrock,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
411763,Longrock,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
411763,Longrock,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
411763,Longrock,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
411763,Longrock,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
411763,Longrock,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.87
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
411763,Longrock,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411763,Longrock,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
411763,Longrock,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411763,Longrock,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
411763,Longrock,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411763,Longrock,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
411763,Longrock,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411763,Longrock,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
411763,Longrock,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
411763,Longrock,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
411763,Longrock,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
411763,Longrock,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
411763,Longrock,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
411763,Longrock,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.29
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
411763,Longrock,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411763,Longrock,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
411763,Longrock,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
411763,Longrock,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411763,Longrock,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
411763,Longrock,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411763,Longrock,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
411763,Longrock,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
411763,Longrock,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
411763,Longrock,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
411763,Longrock,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
411763,Longrock,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
411763,Longrock,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.99
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
411763,Longrock,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411763,Longrock,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
411763,Longrock,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
411763,Longrock,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411763,Longrock,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
411763,Longrock,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
411763,Longrock,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
411763,Longrock,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
411763,Longrock,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
411763,Longrock,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
411763,Longrock,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
411763,Longrock,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
