Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
411763,Longrock,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
411763,Longrock,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
411763,Longrock,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
411763,Longrock,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
411763,Longrock,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
411763,Longrock,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
411763,Longrock,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
411763,Longrock,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
411763,Longrock,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
411763,Longrock,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
411763,Longrock,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411763,Longrock,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
411763,Longrock,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
411763,Longrock,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
411763,Longrock,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
411763,Longrock,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
411763,Longrock,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
411763,Longrock,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
411763,Longrock,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
411763,Longrock,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
411763,Longrock,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
411763,Longrock,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
411763,Longrock,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411763,Longrock,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411763,Longrock,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
411763,Longrock,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
411763,Longrock,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
411763,Longrock,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
411763,Longrock,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
411763,Longrock,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
411763,Longrock,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.1
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
411763,Longrock,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411763,Longrock,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
411763,Longrock,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
411763,Longrock,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
411763,Longrock,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
411763,Longrock,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
411763,Longrock,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
411763,Longrock,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
411763,Longrock,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
411763,Longrock,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
411763,Longrock,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
411763,Longrock,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
411763,Longrock,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
411763,Longrock,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
411763,Longrock,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
411763,Longrock,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
411763,Longrock,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
411763,Longrock,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
411763,Longrock,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
411763,Longrock,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
411763,Longrock,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
411763,Longrock,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411763,Longrock,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
411763,Longrock,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
411763,Longrock,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
411763,Longrock,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411763,Longrock,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
411763,Longrock,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
411763,Longrock,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
411763,Longrock,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
411763,Longrock,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
411763,Longrock,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
411763,Longrock,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.95
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
411763,Longrock,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
411763,Longrock,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411763,Longrock,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
411763,Longrock,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
411763,Longrock,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411763,Longrock,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
411763,Longrock,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.12
411763,Longrock,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
411763,Longrock,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
411763,Longrock,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
411763,Longrock,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
411763,Longrock,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.62
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
411763,Longrock,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
411763,Longrock,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411763,Longrock,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411763,Longrock,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411763,Longrock,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
411763,Longrock,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
411763,Longrock,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
411763,Longrock,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
411763,Longrock,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
411763,Longrock,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
411763,Longrock,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.14
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
411763,Longrock,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411763,Longrock,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
411763,Longrock,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411763,Longrock,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411763,Longrock,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411763,Longrock,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
411763,Longrock,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
411763,Longrock,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
411763,Longrock,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
411763,Longrock,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
