Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
411763,Longrock,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.28
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
411763,Longrock,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411763,Longrock,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411763,Longrock,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411763,Longrock,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411763,Longrock,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
411763,Longrock,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.1
411763,Longrock,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
411763,Longrock,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
411763,Longrock,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
411763,Longrock,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
411763,Longrock,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.59
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.62
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.5
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
411763,Longrock,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411763,Longrock,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411763,Longrock,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
411763,Longrock,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411763,Longrock,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.72
411763,Longrock,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
411763,Longrock,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
411763,Longrock,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
411763,Longrock,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
411763,Longrock,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
411763,Longrock,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.49
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.16
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
411763,Longrock,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411763,Longrock,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411763,Longrock,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411763,Longrock,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
411763,Longrock,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
411763,Longrock,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.02
411763,Longrock,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
411763,Longrock,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
411763,Longrock,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
411763,Longrock,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
411763,Longrock,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.37
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
411763,Longrock,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411763,Longrock,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
411763,Longrock,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411763,Longrock,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
411763,Longrock,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
411763,Longrock,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
411763,Longrock,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
411763,Longrock,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
411763,Longrock,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
411763,Longrock,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.89
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.8
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
411763,Longrock,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
411763,Longrock,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411763,Longrock,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411763,Longrock,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411763,Longrock,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
411763,Longrock,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
411763,Longrock,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.99
411763,Longrock,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
411763,Longrock,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
411763,Longrock,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
411763,Longrock,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.05
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
411763,Longrock,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411763,Longrock,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411763,Longrock,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
411763,Longrock,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
411763,Longrock,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
411763,Longrock,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
411763,Longrock,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
411763,Longrock,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
411763,Longrock,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
411763,Longrock,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.43
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
411763,Longrock,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
411763,Longrock,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
411763,Longrock,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
411763,Longrock,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
411763,Longrock,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
411763,Longrock,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.75
411763,Longrock,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
411763,Longrock,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
411763,Longrock,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
411763,Longrock,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
411763,Longrock,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.08
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
411763,Longrock,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411763,Longrock,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
411763,Longrock,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
411763,Longrock,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
411763,Longrock,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
411763,Longrock,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
411763,Longrock,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
411763,Longrock,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
411763,Longrock,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
411763,Longrock,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
411763,Longrock,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.43
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
