Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
411763,Longrock,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
411763,Longrock,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
411763,Longrock,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
411763,Longrock,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
411763,Longrock,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
411763,Longrock,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
411763,Longrock,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
411763,Longrock,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
411763,Longrock,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
411763,Longrock,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
411763,Longrock,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
411763,Longrock,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
411763,Longrock,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
411763,Longrock,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
411763,Longrock,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
411763,Longrock,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
411763,Longrock,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
411763,Longrock,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.06
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
411763,Longrock,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
411763,Longrock,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
411763,Longrock,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
411763,Longrock,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
411763,Longrock,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
411763,Longrock,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
411763,Longrock,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
411763,Longrock,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
411763,Longrock,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
411763,Longrock,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.61
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.74
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.11
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
411763,Longrock,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
411763,Longrock,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
411763,Longrock,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
411763,Longrock,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
411763,Longrock,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.4
411763,Longrock,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
411763,Longrock,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
411763,Longrock,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
411763,Longrock,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
411763,Longrock,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
411763,Longrock,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
411763,Longrock,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411763,Longrock,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
411763,Longrock,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
411763,Longrock,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
411763,Longrock,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
411763,Longrock,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
411763,Longrock,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
411763,Longrock,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
411763,Longrock,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
411763,Longrock,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411763,Longrock,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411763,Longrock,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411763,Longrock,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411763,Longrock,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
411763,Longrock,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
411763,Longrock,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
411763,Longrock,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
411763,Longrock,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
411763,Longrock,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
411763,Longrock,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.43
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
411763,Longrock,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411763,Longrock,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411763,Longrock,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411763,Longrock,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
411763,Longrock,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.28
411763,Longrock,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
411763,Longrock,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
411763,Longrock,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
411763,Longrock,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
411763,Longrock,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
411763,Longrock,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411763,Longrock,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411763,Longrock,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
411763,Longrock,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411763,Longrock,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
411763,Longrock,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.59
411763,Longrock,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
411763,Longrock,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
411763,Longrock,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
411763,Longrock,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
411763,Longrock,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
411763,Longrock,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
411763,Longrock,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411763,Longrock,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
411763,Longrock,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
411763,Longrock,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
411763,Longrock,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.87
411763,Longrock,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
411763,Longrock,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
411763,Longrock,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
411763,Longrock,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
411763,Longrock,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
411763,Longrock,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
