Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.44
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411763,Longrock,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411763,Longrock,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
411763,Longrock,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
411763,Longrock,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
411763,Longrock,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
411763,Longrock,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
411763,Longrock,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
411763,Longrock,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
411763,Longrock,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
411763,Longrock,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.36
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.76
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411763,Longrock,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411763,Longrock,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411763,Longrock,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
411763,Longrock,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
411763,Longrock,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
411763,Longrock,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
411763,Longrock,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
411763,Longrock,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
411763,Longrock,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
411763,Longrock,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.45
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.03
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
411763,Longrock,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411763,Longrock,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411763,Longrock,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411763,Longrock,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
411763,Longrock,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
411763,Longrock,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
411763,Longrock,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
411763,Longrock,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
411763,Longrock,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
411763,Longrock,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
411763,Longrock,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
411763,Longrock,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
411763,Longrock,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
411763,Longrock,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411763,Longrock,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
411763,Longrock,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411763,Longrock,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
411763,Longrock,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
411763,Longrock,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
411763,Longrock,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
411763,Longrock,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
411763,Longrock,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
411763,Longrock,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
411763,Longrock,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
411763,Longrock,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
411763,Longrock,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
411763,Longrock,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
411763,Longrock,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
411763,Longrock,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
411763,Longrock,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
411763,Longrock,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
411763,Longrock,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
411763,Longrock,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
411763,Longrock,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
411763,Longrock,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
411763,Longrock,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
411763,Longrock,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.55
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411763,Longrock,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
411763,Longrock,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
411763,Longrock,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
411763,Longrock,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
411763,Longrock,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
411763,Longrock,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
411763,Longrock,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
411763,Longrock,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
411763,Longrock,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
411763,Longrock,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
411763,Longrock,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.41
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.95
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411763,Longrock,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
411763,Longrock,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411763,Longrock,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411763,Longrock,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
411763,Longrock,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
411763,Longrock,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
411763,Longrock,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
411763,Longrock,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
411763,Longrock,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
411763,Longrock,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
411763,Longrock,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
411763,Longrock,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
411763,Longrock,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.72
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.1
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.9
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.95
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
411763,Longrock,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
411763,Longrock,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411763,Longrock,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
411763,Longrock,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
411763,Longrock,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
411763,Longrock,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
411763,Longrock,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
411763,Longrock,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
411763,Longrock,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
411763,Longrock,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
411763,Longrock,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
411763,Longrock,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
411763,Longrock,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
411763,Longrock,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.41
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.29
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
411763,Longrock,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
411763,Longrock,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411763,Longrock,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
