Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
411763,Longrock,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
411763,Longrock,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
411763,Longrock,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
411763,Longrock,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
411763,Longrock,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
411763,Longrock,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
411763,Longrock,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
411763,Longrock,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
411763,Longrock,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
411763,Longrock,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.64
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.62
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
411763,Longrock,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
411763,Longrock,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411763,Longrock,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
411763,Longrock,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411763,Longrock,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
411763,Longrock,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
411763,Longrock,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
411763,Longrock,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
411763,Longrock,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
411763,Longrock,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
411763,Longrock,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
411763,Longrock,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
411763,Longrock,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
411763,Longrock,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.18
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.7
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.39
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
411763,Longrock,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
411763,Longrock,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411763,Longrock,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
411763,Longrock,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
411763,Longrock,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
411763,Longrock,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
411763,Longrock,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
411763,Longrock,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
411763,Longrock,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
411763,Longrock,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
411763,Longrock,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
411763,Longrock,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
411763,Longrock,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
411763,Longrock,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.88
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.1
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.95
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411763,Longrock,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411763,Longrock,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
411763,Longrock,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
411763,Longrock,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
411763,Longrock,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
411763,Longrock,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
411763,Longrock,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
411763,Longrock,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
411763,Longrock,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
411763,Longrock,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
411763,Longrock,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
411763,Longrock,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
411763,Longrock,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
411763,Longrock,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.24
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.08
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.06
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.91
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411763,Longrock,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
411763,Longrock,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
411763,Longrock,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
411763,Longrock,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
411763,Longrock,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
411763,Longrock,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
411763,Longrock,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
411763,Longrock,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
411763,Longrock,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
411763,Longrock,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
411763,Longrock,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
411763,Longrock,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
411763,Longrock,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
411763,Longrock,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.51
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.42
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
411763,Longrock,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411763,Longrock,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
411763,Longrock,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
411763,Longrock,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
411763,Longrock,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
411763,Longrock,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
411763,Longrock,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
411763,Longrock,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
411763,Longrock,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
411763,Longrock,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
411763,Longrock,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
411763,Longrock,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
411763,Longrock,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.61
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.74
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.84
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411763,Longrock,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
411763,Longrock,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411763,Longrock,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
411763,Longrock,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411763,Longrock,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
411763,Longrock,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
411763,Longrock,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
411763,Longrock,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.92
411763,Longrock,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
411763,Longrock,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
411763,Longrock,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
411763,Longrock,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
411763,Longrock,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
411763,Longrock,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.51
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.31
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.96
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.75
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
411763,Longrock,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
411763,Longrock,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
411763,Longrock,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
411763,Longrock,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
411763,Longrock,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
411763,Longrock,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
411763,Longrock,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
411763,Longrock,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
411763,Longrock,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
411763,Longrock,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
411763,Longrock,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.73
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.91
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411763,Longrock,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
411763,Longrock,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
411763,Longrock,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
411763,Longrock,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
411763,Longrock,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
411763,Longrock,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
411763,Longrock,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
411763,Longrock,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
411763,Longrock,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
411763,Longrock,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
411763,Longrock,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.02
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.97
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
