Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.08
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411763,Longrock,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411763,Longrock,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411763,Longrock,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411763,Longrock,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
411763,Longrock,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
411763,Longrock,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
411763,Longrock,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
411763,Longrock,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
411763,Longrock,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
411763,Longrock,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
411763,Longrock,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411763,Longrock,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
411763,Longrock,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
411763,Longrock,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
411763,Longrock,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
411763,Longrock,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
411763,Longrock,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
411763,Longrock,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
411763,Longrock,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
411763,Longrock,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.26
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411763,Longrock,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
411763,Longrock,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411763,Longrock,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
411763,Longrock,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
411763,Longrock,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
411763,Longrock,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
411763,Longrock,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
411763,Longrock,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
411763,Longrock,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
411763,Longrock,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.61
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411763,Longrock,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
411763,Longrock,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
411763,Longrock,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
411763,Longrock,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.74
411763,Longrock,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
411763,Longrock,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
411763,Longrock,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
411763,Longrock,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
411763,Longrock,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
411763,Longrock,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.83
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.45
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.08
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411763,Longrock,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411763,Longrock,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
411763,Longrock,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411763,Longrock,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
411763,Longrock,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
411763,Longrock,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
411763,Longrock,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
411763,Longrock,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
411763,Longrock,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
411763,Longrock,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
411763,Longrock,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
411763,Longrock,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
411763,Longrock,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411763,Longrock,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411763,Longrock,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
411763,Longrock,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
411763,Longrock,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
411763,Longrock,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
411763,Longrock,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
411763,Longrock,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
411763,Longrock,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
411763,Longrock,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.48
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.96
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
411763,Longrock,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411763,Longrock,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411763,Longrock,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411763,Longrock,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
411763,Longrock,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
411763,Longrock,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
411763,Longrock,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
411763,Longrock,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
411763,Longrock,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
411763,Longrock,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
411763,Longrock,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.35
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.69
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411763,Longrock,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
411763,Longrock,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411763,Longrock,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
411763,Longrock,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
411763,Longrock,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
411763,Longrock,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
411763,Longrock,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
411763,Longrock,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
411763,Longrock,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
411763,Longrock,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
411763,Longrock,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.23
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.56
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411763,Longrock,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
411763,Longrock,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
411763,Longrock,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411763,Longrock,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411763,Longrock,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
411763,Longrock,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
411763,Longrock,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
411763,Longrock,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
411763,Longrock,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
411763,Longrock,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
411763,Longrock,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
411763,Longrock,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
411763,Longrock,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
