Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.34
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.88
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
411763,Longrock,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411763,Longrock,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
411763,Longrock,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
411763,Longrock,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
411763,Longrock,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
411763,Longrock,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
411763,Longrock,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
411763,Longrock,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
411763,Longrock,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
411763,Longrock,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411763,Longrock,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
411763,Longrock,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411763,Longrock,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411763,Longrock,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
411763,Longrock,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
411763,Longrock,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
411763,Longrock,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
411763,Longrock,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
411763,Longrock,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
411763,Longrock,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.2
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.65
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.1
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.1
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411763,Longrock,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411763,Longrock,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
411763,Longrock,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
411763,Longrock,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.65
411763,Longrock,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
411763,Longrock,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
411763,Longrock,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
411763,Longrock,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
411763,Longrock,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
411763,Longrock,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.45
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.84
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411763,Longrock,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
411763,Longrock,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411763,Longrock,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
411763,Longrock,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
411763,Longrock,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
411763,Longrock,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
411763,Longrock,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
411763,Longrock,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
411763,Longrock,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
411763,Longrock,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
411763,Longrock,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.77
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.51
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.3
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
411763,Longrock,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
411763,Longrock,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
411763,Longrock,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411763,Longrock,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
411763,Longrock,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
411763,Longrock,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
411763,Longrock,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
411763,Longrock,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
411763,Longrock,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
411763,Longrock,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
411763,Longrock,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
411763,Longrock,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.7
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
411763,Longrock,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411763,Longrock,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411763,Longrock,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411763,Longrock,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
411763,Longrock,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
411763,Longrock,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
411763,Longrock,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
411763,Longrock,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.51
411763,Longrock,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
411763,Longrock,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
411763,Longrock,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
411763,Longrock,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.3
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
411763,Longrock,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411763,Longrock,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411763,Longrock,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
411763,Longrock,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
411763,Longrock,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
411763,Longrock,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
411763,Longrock,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
411763,Longrock,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
411763,Longrock,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.68
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411763,Longrock,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411763,Longrock,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
411763,Longrock,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
411763,Longrock,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
411763,Longrock,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
411763,Longrock,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
411763,Longrock,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
411763,Longrock,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
411763,Longrock,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.77
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.26
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
