Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411763,Longrock,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411763,Longrock,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411763,Longrock,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
411763,Longrock,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
411763,Longrock,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
411763,Longrock,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
411763,Longrock,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
411763,Longrock,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
411763,Longrock,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
411763,Longrock,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.5
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
411763,Longrock,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411763,Longrock,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
411763,Longrock,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
411763,Longrock,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
411763,Longrock,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
411763,Longrock,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
411763,Longrock,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
411763,Longrock,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
411763,Longrock,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
411763,Longrock,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.41
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411763,Longrock,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
411763,Longrock,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411763,Longrock,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411763,Longrock,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
411763,Longrock,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
411763,Longrock,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
411763,Longrock,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
411763,Longrock,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
411763,Longrock,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
411763,Longrock,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
411763,Longrock,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.92
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411763,Longrock,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
411763,Longrock,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411763,Longrock,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411763,Longrock,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
411763,Longrock,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.85
411763,Longrock,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
411763,Longrock,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
411763,Longrock,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
411763,Longrock,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
411763,Longrock,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
411763,Longrock,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.58
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.24
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.44
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.9
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
411763,Longrock,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411763,Longrock,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411763,Longrock,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
411763,Longrock,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
411763,Longrock,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
411763,Longrock,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
411763,Longrock,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
411763,Longrock,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
411763,Longrock,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.13
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.99
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
411763,Longrock,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
411763,Longrock,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411763,Longrock,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411763,Longrock,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
411763,Longrock,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
411763,Longrock,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
411763,Longrock,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
411763,Longrock,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
411763,Longrock,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
411763,Longrock,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
411763,Longrock,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
411763,Longrock,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
411763,Longrock,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
411763,Longrock,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
411763,Longrock,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
411763,Longrock,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
411763,Longrock,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
411763,Longrock,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
411763,Longrock,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
411763,Longrock,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.86
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
411763,Longrock,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
411763,Longrock,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411763,Longrock,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.68
411763,Longrock,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
411763,Longrock,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
411763,Longrock,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
411763,Longrock,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
411763,Longrock,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
411763,Longrock,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
411763,Longrock,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
411763,Longrock,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
411763,Longrock,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
411763,Longrock,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
411763,Longrock,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
411763,Longrock,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.15
411763,Longrock,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
411763,Longrock,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
411763,Longrock,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
411763,Longrock,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
411763,Longrock,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
411763,Longrock,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
