Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
411763,Longrock,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
411763,Longrock,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
411763,Longrock,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
411763,Longrock,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
411763,Longrock,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
411763,Longrock,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
411763,Longrock,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
411763,Longrock,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
411763,Longrock,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
411763,Longrock,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
411763,Longrock,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
411763,Longrock,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
411763,Longrock,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
411763,Longrock,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
411763,Longrock,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
411763,Longrock,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
411763,Longrock,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
411763,Longrock,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
411763,Longrock,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.7
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
411763,Longrock,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
411763,Longrock,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
411763,Longrock,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
411763,Longrock,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
411763,Longrock,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
411763,Longrock,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
411763,Longrock,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
411763,Longrock,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
411763,Longrock,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
411763,Longrock,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.32
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
411763,Longrock,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
411763,Longrock,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
411763,Longrock,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
411763,Longrock,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
411763,Longrock,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
411763,Longrock,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
411763,Longrock,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
411763,Longrock,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
411763,Longrock,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
411763,Longrock,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
411763,Longrock,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
411763,Longrock,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
411763,Longrock,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
411763,Longrock,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
411763,Longrock,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
411763,Longrock,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
411763,Longrock,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
411763,Longrock,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
411763,Longrock,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,32.0
411763,Longrock,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
411763,Longrock,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411763,Longrock,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
411763,Longrock,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411763,Longrock,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
411763,Longrock,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
411763,Longrock,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
411763,Longrock,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
411763,Longrock,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
411763,Longrock,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
411763,Longrock,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.13
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.51
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
411763,Longrock,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
411763,Longrock,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
411763,Longrock,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411763,Longrock,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.75
411763,Longrock,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
411763,Longrock,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
411763,Longrock,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
411763,Longrock,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
411763,Longrock,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
411763,Longrock,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.86
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
411763,Longrock,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
411763,Longrock,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411763,Longrock,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411763,Longrock,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
411763,Longrock,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
411763,Longrock,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
411763,Longrock,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
411763,Longrock,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
411763,Longrock,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
411763,Longrock,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
411763,Longrock,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411763,Longrock,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411763,Longrock,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411763,Longrock,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
