Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
411763,Longrock,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
411763,Longrock,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
411763,Longrock,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
411763,Longrock,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
411763,Longrock,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
411763,Longrock,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411763,Longrock,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
411763,Longrock,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
411763,Longrock,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
411763,Longrock,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
411763,Longrock,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
411763,Longrock,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
411763,Longrock,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
411763,Longrock,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
411763,Longrock,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411763,Longrock,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
411763,Longrock,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
411763,Longrock,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
411763,Longrock,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
411763,Longrock,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
411763,Longrock,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
411763,Longrock,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
411763,Longrock,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
411763,Longrock,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
411763,Longrock,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411763,Longrock,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
411763,Longrock,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
411763,Longrock,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
411763,Longrock,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
411763,Longrock,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
411763,Longrock,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
411763,Longrock,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
411763,Longrock,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
411763,Longrock,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
411763,Longrock,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
411763,Longrock,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
411763,Longrock,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
411763,Longrock,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
411763,Longrock,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
411763,Longrock,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
411763,Longrock,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
411763,Longrock,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
411763,Longrock,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
411763,Longrock,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
411763,Longrock,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
411763,Longrock,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
411763,Longrock,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
411763,Longrock,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
411763,Longrock,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
411763,Longrock,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.68
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
411763,Longrock,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
411763,Longrock,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
411763,Longrock,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
411763,Longrock,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
411763,Longrock,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
411763,Longrock,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
411763,Longrock,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
411763,Longrock,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
411763,Longrock,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
411763,Longrock,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
411763,Longrock,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
411763,Longrock,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
411763,Longrock,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
411763,Longrock,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
411763,Longrock,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
411763,Longrock,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
411763,Longrock,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
411763,Longrock,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.5
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411763,Longrock,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411763,Longrock,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
411763,Longrock,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
411763,Longrock,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
411763,Longrock,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
411763,Longrock,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
411763,Longrock,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
411763,Longrock,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411763,Longrock,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.29
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
