Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
411763,Longrock,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
411763,Longrock,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411763,Longrock,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
411763,Longrock,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
411763,Longrock,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
411763,Longrock,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
411763,Longrock,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
411763,Longrock,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
411763,Longrock,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411763,Longrock,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
411763,Longrock,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411763,Longrock,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411763,Longrock,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
411763,Longrock,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
411763,Longrock,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
411763,Longrock,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
411763,Longrock,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
411763,Longrock,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411763,Longrock,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411763,Longrock,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411763,Longrock,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411763,Longrock,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411763,Longrock,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
411763,Longrock,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
411763,Longrock,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
411763,Longrock,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
411763,Longrock,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
411763,Longrock,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
411763,Longrock,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411763,Longrock,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
411763,Longrock,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
411763,Longrock,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411763,Longrock,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
411763,Longrock,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
411763,Longrock,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
411763,Longrock,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
411763,Longrock,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
411763,Longrock,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
411763,Longrock,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
411763,Longrock,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
411763,Longrock,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411763,Longrock,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
411763,Longrock,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
411763,Longrock,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
411763,Longrock,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
411763,Longrock,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
411763,Longrock,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
411763,Longrock,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
411763,Longrock,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411763,Longrock,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
411763,Longrock,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
411763,Longrock,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411763,Longrock,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
411763,Longrock,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
411763,Longrock,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
411763,Longrock,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
411763,Longrock,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
411763,Longrock,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
411763,Longrock,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
411763,Longrock,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
411763,Longrock,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
411763,Longrock,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411763,Longrock,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
411763,Longrock,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411763,Longrock,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
411763,Longrock,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
411763,Longrock,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
411763,Longrock,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
411763,Longrock,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
411763,Longrock,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
411763,Longrock,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
411763,Longrock,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
411763,Longrock,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
411763,Longrock,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411763,Longrock,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
411763,Longrock,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411763,Longrock,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
411763,Longrock,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
411763,Longrock,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
411763,Longrock,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
411763,Longrock,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
411763,Longrock,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
411763,Longrock,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
411763,Longrock,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
411763,Longrock,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
411763,Longrock,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411763,Longrock,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
411763,Longrock,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
411763,Longrock,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
411763,Longrock,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
411763,Longrock,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
411763,Longrock,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
411763,Longrock,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
411763,Longrock,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
