Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411763,Longrock,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
411763,Longrock,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411763,Longrock,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
411763,Longrock,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411763,Longrock,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
411763,Longrock,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
411763,Longrock,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
411763,Longrock,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
411763,Longrock,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
411763,Longrock,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
411763,Longrock,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411763,Longrock,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
411763,Longrock,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411763,Longrock,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
411763,Longrock,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411763,Longrock,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
411763,Longrock,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
411763,Longrock,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
411763,Longrock,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
411763,Longrock,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
411763,Longrock,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
411763,Longrock,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411763,Longrock,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411763,Longrock,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
411763,Longrock,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
411763,Longrock,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411763,Longrock,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
411763,Longrock,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
411763,Longrock,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
411763,Longrock,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
411763,Longrock,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
411763,Longrock,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
411763,Longrock,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
411763,Longrock,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
411763,Longrock,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
411763,Longrock,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411763,Longrock,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
411763,Longrock,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
411763,Longrock,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
411763,Longrock,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
411763,Longrock,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
411763,Longrock,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
411763,Longrock,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
411763,Longrock,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
411763,Longrock,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
411763,Longrock,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
411763,Longrock,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411763,Longrock,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
411763,Longrock,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411763,Longrock,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
411763,Longrock,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
411763,Longrock,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
411763,Longrock,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
411763,Longrock,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
411763,Longrock,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
411763,Longrock,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
411763,Longrock,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
411763,Longrock,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411763,Longrock,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
411763,Longrock,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411763,Longrock,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
411763,Longrock,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
411763,Longrock,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
411763,Longrock,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
411763,Longrock,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
411763,Longrock,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
411763,Longrock,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411763,Longrock,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
411763,Longrock,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
411763,Longrock,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411763,Longrock,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
411763,Longrock,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
411763,Longrock,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
411763,Longrock,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
411763,Longrock,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
411763,Longrock,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
411763,Longrock,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
411763,Longrock,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411763,Longrock,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
411763,Longrock,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
411763,Longrock,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411763,Longrock,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
411763,Longrock,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
411763,Longrock,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
411763,Longrock,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
411763,Longrock,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
411763,Longrock,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
411763,Longrock,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
411763,Longrock,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
