Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
411763,Longrock,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
411763,Longrock,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411763,Longrock,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
411763,Longrock,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
411763,Longrock,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
411763,Longrock,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
411763,Longrock,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
411763,Longrock,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
411763,Longrock,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
411763,Longrock,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411763,Longrock,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
411763,Longrock,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
411763,Longrock,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
411763,Longrock,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
411763,Longrock,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
411763,Longrock,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
411763,Longrock,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
411763,Longrock,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
411763,Longrock,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
411763,Longrock,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411763,Longrock,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
411763,Longrock,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
411763,Longrock,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411763,Longrock,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
411763,Longrock,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411763,Longrock,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
411763,Longrock,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
411763,Longrock,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
411763,Longrock,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
411763,Longrock,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
411763,Longrock,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
411763,Longrock,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
411763,Longrock,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411763,Longrock,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
411763,Longrock,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411763,Longrock,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
411763,Longrock,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
411763,Longrock,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
411763,Longrock,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
411763,Longrock,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
411763,Longrock,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
411763,Longrock,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
411763,Longrock,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411763,Longrock,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
411763,Longrock,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411763,Longrock,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
411763,Longrock,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
411763,Longrock,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
411763,Longrock,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
411763,Longrock,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
411763,Longrock,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
411763,Longrock,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
411763,Longrock,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
411763,Longrock,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.11
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
411763,Longrock,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411763,Longrock,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
411763,Longrock,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411763,Longrock,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
411763,Longrock,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
411763,Longrock,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
411763,Longrock,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
411763,Longrock,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
411763,Longrock,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
411763,Longrock,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
411763,Longrock,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
411763,Longrock,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411763,Longrock,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
411763,Longrock,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
411763,Longrock,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
411763,Longrock,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
411763,Longrock,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
411763,Longrock,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
411763,Longrock,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
411763,Longrock,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
411763,Longrock,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411763,Longrock,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
411763,Longrock,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411763,Longrock,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
411763,Longrock,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411763,Longrock,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
411763,Longrock,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
411763,Longrock,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
411763,Longrock,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
411763,Longrock,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
411763,Longrock,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
411763,Longrock,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
411763,Longrock,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
411763,Longrock,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411763,Longrock,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
411763,Longrock,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411763,Longrock,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
411763,Longrock,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
411763,Longrock,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
411763,Longrock,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
411763,Longrock,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
411763,Longrock,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
411763,Longrock,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
411763,Longrock,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
