Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411763,Longrock,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
411763,Longrock,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411763,Longrock,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
411763,Longrock,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
411763,Longrock,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
411763,Longrock,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
411763,Longrock,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
411763,Longrock,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
411763,Longrock,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
411763,Longrock,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411763,Longrock,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411763,Longrock,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
411763,Longrock,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411763,Longrock,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
411763,Longrock,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
411763,Longrock,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
411763,Longrock,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
411763,Longrock,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
411763,Longrock,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411763,Longrock,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411763,Longrock,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411763,Longrock,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411763,Longrock,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
411763,Longrock,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
411763,Longrock,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
411763,Longrock,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
411763,Longrock,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
411763,Longrock,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
411763,Longrock,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411763,Longrock,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
411763,Longrock,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411763,Longrock,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
411763,Longrock,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
411763,Longrock,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
411763,Longrock,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
411763,Longrock,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
411763,Longrock,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
411763,Longrock,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
411763,Longrock,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
411763,Longrock,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
411763,Longrock,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411763,Longrock,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
411763,Longrock,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
411763,Longrock,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
411763,Longrock,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
411763,Longrock,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
411763,Longrock,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
411763,Longrock,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
411763,Longrock,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
411763,Longrock,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
411763,Longrock,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.51
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411763,Longrock,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
411763,Longrock,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411763,Longrock,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
411763,Longrock,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411763,Longrock,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
411763,Longrock,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
411763,Longrock,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
411763,Longrock,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
411763,Longrock,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
411763,Longrock,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
411763,Longrock,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
411763,Longrock,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
411763,Longrock,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
411763,Longrock,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411763,Longrock,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
411763,Longrock,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
411763,Longrock,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
411763,Longrock,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
411763,Longrock,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
411763,Longrock,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
411763,Longrock,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
411763,Longrock,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
411763,Longrock,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
411763,Longrock,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411763,Longrock,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
411763,Longrock,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411763,Longrock,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
411763,Longrock,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
411763,Longrock,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
411763,Longrock,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
411763,Longrock,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
411763,Longrock,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
411763,Longrock,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411763,Longrock,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
411763,Longrock,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411763,Longrock,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
411763,Longrock,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411763,Longrock,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
411763,Longrock,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
411763,Longrock,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
411763,Longrock,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
411763,Longrock,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
411763,Longrock,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
411763,Longrock,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
