Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
411763,Longrock,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411763,Longrock,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
411763,Longrock,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411763,Longrock,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411763,Longrock,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
411763,Longrock,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
411763,Longrock,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
411763,Longrock,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
411763,Longrock,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
411763,Longrock,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
411763,Longrock,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
411763,Longrock,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
411763,Longrock,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411763,Longrock,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411763,Longrock,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411763,Longrock,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
411763,Longrock,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
411763,Longrock,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
411763,Longrock,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
411763,Longrock,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
411763,Longrock,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
411763,Longrock,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
411763,Longrock,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411763,Longrock,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411763,Longrock,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411763,Longrock,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411763,Longrock,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
411763,Longrock,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411763,Longrock,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
411763,Longrock,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
411763,Longrock,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
411763,Longrock,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
411763,Longrock,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
411763,Longrock,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
411763,Longrock,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411763,Longrock,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
411763,Longrock,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411763,Longrock,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
411763,Longrock,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411763,Longrock,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
411763,Longrock,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411763,Longrock,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
411763,Longrock,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
411763,Longrock,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
411763,Longrock,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
411763,Longrock,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
411763,Longrock,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
411763,Longrock,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411763,Longrock,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411763,Longrock,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
411763,Longrock,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411763,Longrock,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
411763,Longrock,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
411763,Longrock,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
411763,Longrock,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
411763,Longrock,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
411763,Longrock,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
411763,Longrock,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
411763,Longrock,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
411763,Longrock,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411763,Longrock,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
411763,Longrock,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411763,Longrock,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
411763,Longrock,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411763,Longrock,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
411763,Longrock,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
411763,Longrock,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
411763,Longrock,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
411763,Longrock,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
411763,Longrock,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
411763,Longrock,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
411763,Longrock,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
411763,Longrock,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.9
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411763,Longrock,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
411763,Longrock,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411763,Longrock,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
411763,Longrock,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411763,Longrock,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
411763,Longrock,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
411763,Longrock,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
411763,Longrock,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
411763,Longrock,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
411763,Longrock,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
411763,Longrock,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
411763,Longrock,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.82
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
411763,Longrock,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411763,Longrock,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
411763,Longrock,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411763,Longrock,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
411763,Longrock,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
411763,Longrock,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
411763,Longrock,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
411763,Longrock,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
411763,Longrock,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
411763,Longrock,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
411763,Longrock,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
