Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
411763,Longrock,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411763,Longrock,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
411763,Longrock,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
411763,Longrock,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
411763,Longrock,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
411763,Longrock,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
411763,Longrock,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
411763,Longrock,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
411763,Longrock,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
411763,Longrock,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411763,Longrock,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
411763,Longrock,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411763,Longrock,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
411763,Longrock,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411763,Longrock,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
411763,Longrock,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
411763,Longrock,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
411763,Longrock,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
411763,Longrock,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
411763,Longrock,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
411763,Longrock,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
411763,Longrock,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
411763,Longrock,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.02
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411763,Longrock,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411763,Longrock,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
411763,Longrock,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411763,Longrock,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
411763,Longrock,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411763,Longrock,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
411763,Longrock,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
411763,Longrock,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
411763,Longrock,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
411763,Longrock,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
411763,Longrock,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
411763,Longrock,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
411763,Longrock,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
411763,Longrock,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411763,Longrock,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
411763,Longrock,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411763,Longrock,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
411763,Longrock,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411763,Longrock,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
411763,Longrock,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411763,Longrock,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
411763,Longrock,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
411763,Longrock,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
411763,Longrock,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
411763,Longrock,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
411763,Longrock,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
411763,Longrock,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411763,Longrock,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
411763,Longrock,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411763,Longrock,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
411763,Longrock,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411763,Longrock,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
411763,Longrock,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
411763,Longrock,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
411763,Longrock,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
411763,Longrock,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
411763,Longrock,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
411763,Longrock,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
411763,Longrock,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
411763,Longrock,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
411763,Longrock,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
411763,Longrock,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411763,Longrock,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
411763,Longrock,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
411763,Longrock,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
411763,Longrock,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
411763,Longrock,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
411763,Longrock,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
411763,Longrock,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
411763,Longrock,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
411763,Longrock,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.55
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411763,Longrock,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
411763,Longrock,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411763,Longrock,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
411763,Longrock,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
411763,Longrock,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
411763,Longrock,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
411763,Longrock,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
411763,Longrock,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
411763,Longrock,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
411763,Longrock,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
411763,Longrock,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
411763,Longrock,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411763,Longrock,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
411763,Longrock,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
411763,Longrock,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411763,Longrock,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
411763,Longrock,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
411763,Longrock,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
411763,Longrock,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
411763,Longrock,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
411763,Longrock,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
411763,Longrock,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
411763,Longrock,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
411763,Longrock,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
411763,Longrock,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411763,Longrock,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
411763,Longrock,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
411763,Longrock,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411763,Longrock,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
411763,Longrock,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.84
411763,Longrock,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
411763,Longrock,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
411763,Longrock,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
411763,Longrock,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
411763,Longrock,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
411763,Longrock,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.33
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
