Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411763,Longrock,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411763,Longrock,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
411763,Longrock,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
411763,Longrock,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411763,Longrock,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
411763,Longrock,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
411763,Longrock,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
411763,Longrock,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
411763,Longrock,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
411763,Longrock,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
411763,Longrock,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
411763,Longrock,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.33
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411763,Longrock,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
411763,Longrock,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
411763,Longrock,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411763,Longrock,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
411763,Longrock,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
411763,Longrock,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
411763,Longrock,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
411763,Longrock,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
411763,Longrock,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
411763,Longrock,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
411763,Longrock,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.05
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
411763,Longrock,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
411763,Longrock,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
411763,Longrock,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
411763,Longrock,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
411763,Longrock,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
411763,Longrock,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
411763,Longrock,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
411763,Longrock,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
411763,Longrock,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
411763,Longrock,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
411763,Longrock,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
411763,Longrock,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
411763,Longrock,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
411763,Longrock,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
411763,Longrock,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
411763,Longrock,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
411763,Longrock,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
411763,Longrock,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
411763,Longrock,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
411763,Longrock,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.2
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
411763,Longrock,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411763,Longrock,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
411763,Longrock,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
411763,Longrock,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
411763,Longrock,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
411763,Longrock,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
411763,Longrock,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
411763,Longrock,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
411763,Longrock,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
411763,Longrock,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
411763,Longrock,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
411763,Longrock,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411763,Longrock,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
411763,Longrock,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
411763,Longrock,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
411763,Longrock,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.81
411763,Longrock,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
411763,Longrock,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
411763,Longrock,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
411763,Longrock,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
411763,Longrock,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
411763,Longrock,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
411763,Longrock,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
411763,Longrock,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
411763,Longrock,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
411763,Longrock,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
411763,Longrock,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
411763,Longrock,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
411763,Longrock,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
411763,Longrock,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
411763,Longrock,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.49
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.6
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411763,Longrock,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
411763,Longrock,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
411763,Longrock,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411763,Longrock,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
411763,Longrock,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
411763,Longrock,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
411763,Longrock,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
411763,Longrock,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
411763,Longrock,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
411763,Longrock,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.48
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
411763,Longrock,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411763,Longrock,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411763,Longrock,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
411763,Longrock,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
