Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
411763,Longrock,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
411763,Longrock,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
411763,Longrock,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
411763,Longrock,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
411763,Longrock,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
411763,Longrock,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.22
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
411763,Longrock,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
411763,Longrock,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411763,Longrock,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
411763,Longrock,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
411763,Longrock,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
411763,Longrock,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
411763,Longrock,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
411763,Longrock,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
411763,Longrock,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.76
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411763,Longrock,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
411763,Longrock,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411763,Longrock,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
411763,Longrock,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
411763,Longrock,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
411763,Longrock,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
411763,Longrock,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
411763,Longrock,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
411763,Longrock,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.54
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
411763,Longrock,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
411763,Longrock,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
411763,Longrock,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
411763,Longrock,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
411763,Longrock,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
411763,Longrock,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
411763,Longrock,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
411763,Longrock,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
411763,Longrock,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.59
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.83
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,64.2
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.3
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411763,Longrock,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
411763,Longrock,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411763,Longrock,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
411763,Longrock,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
411763,Longrock,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
411763,Longrock,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
411763,Longrock,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
411763,Longrock,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
411763,Longrock,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411763,Longrock,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411763,Longrock,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411763,Longrock,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
411763,Longrock,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
411763,Longrock,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
411763,Longrock,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
411763,Longrock,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
411763,Longrock,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
411763,Longrock,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.59
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
411763,Longrock,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411763,Longrock,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
411763,Longrock,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
411763,Longrock,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411763,Longrock,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
411763,Longrock,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
411763,Longrock,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
411763,Longrock,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
411763,Longrock,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
411763,Longrock,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
411763,Longrock,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.67
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
411763,Longrock,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411763,Longrock,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
411763,Longrock,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
411763,Longrock,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
411763,Longrock,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.76
411763,Longrock,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
411763,Longrock,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
411763,Longrock,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
411763,Longrock,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
411763,Longrock,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
411763,Longrock,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.02
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.67
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
411763,Longrock,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
411763,Longrock,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411763,Longrock,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
411763,Longrock,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.8
411763,Longrock,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
411763,Longrock,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.81
411763,Longrock,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
411763,Longrock,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
411763,Longrock,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
411763,Longrock,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
