Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
411763,Longrock,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
411763,Longrock,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
411763,Longrock,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
411763,Longrock,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.1
411763,Longrock,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
411763,Longrock,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
411763,Longrock,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
411763,Longrock,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
411763,Longrock,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
411763,Longrock,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
411763,Longrock,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
411763,Longrock,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
411763,Longrock,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.81
411763,Longrock,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.2
411763,Longrock,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
411763,Longrock,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
411763,Longrock,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
411763,Longrock,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
411763,Longrock,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.54
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
411763,Longrock,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
411763,Longrock,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
411763,Longrock,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
411763,Longrock,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
411763,Longrock,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.56
411763,Longrock,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
411763,Longrock,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
411763,Longrock,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
411763,Longrock,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.99
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.35
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
411763,Longrock,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
411763,Longrock,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
411763,Longrock,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
411763,Longrock,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
411763,Longrock,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
411763,Longrock,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
411763,Longrock,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
411763,Longrock,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
411763,Longrock,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
411763,Longrock,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.36
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
411763,Longrock,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
411763,Longrock,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
411763,Longrock,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
411763,Longrock,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
411763,Longrock,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
411763,Longrock,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
411763,Longrock,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
411763,Longrock,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
411763,Longrock,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
411763,Longrock,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.97
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
411763,Longrock,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
411763,Longrock,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411763,Longrock,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
411763,Longrock,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
411763,Longrock,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
411763,Longrock,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
411763,Longrock,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
411763,Longrock,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
411763,Longrock,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
411763,Longrock,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411763,Longrock,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
411763,Longrock,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
411763,Longrock,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
411763,Longrock,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
411763,Longrock,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
411763,Longrock,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
411763,Longrock,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
411763,Longrock,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
411763,Longrock,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
411763,Longrock,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411763,Longrock,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
411763,Longrock,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411763,Longrock,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411763,Longrock,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
411763,Longrock,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
411763,Longrock,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
411763,Longrock,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
411763,Longrock,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
411763,Longrock,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
411763,Longrock,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411763,Longrock,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411763,Longrock,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
411763,Longrock,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
411763,Longrock,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
411763,Longrock,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
411763,Longrock,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
411763,Longrock,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
411763,Longrock,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
411763,Longrock,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.62
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
