Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.5
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
411763,Longrock,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411763,Longrock,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411763,Longrock,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411763,Longrock,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
411763,Longrock,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
411763,Longrock,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
411763,Longrock,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
411763,Longrock,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
411763,Longrock,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
411763,Longrock,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411763,Longrock,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
411763,Longrock,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
411763,Longrock,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411763,Longrock,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
411763,Longrock,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
411763,Longrock,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
411763,Longrock,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
411763,Longrock,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
411763,Longrock,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
411763,Longrock,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
411763,Longrock,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411763,Longrock,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411763,Longrock,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411763,Longrock,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
411763,Longrock,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
411763,Longrock,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
411763,Longrock,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
411763,Longrock,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
411763,Longrock,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
411763,Longrock,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
411763,Longrock,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411763,Longrock,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
411763,Longrock,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
411763,Longrock,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.69
411763,Longrock,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
411763,Longrock,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
411763,Longrock,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
411763,Longrock,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
411763,Longrock,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
411763,Longrock,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
411763,Longrock,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411763,Longrock,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411763,Longrock,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
411763,Longrock,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
411763,Longrock,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
411763,Longrock,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
411763,Longrock,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
411763,Longrock,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
411763,Longrock,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
411763,Longrock,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.3
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
411763,Longrock,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
411763,Longrock,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
411763,Longrock,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
411763,Longrock,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
411763,Longrock,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
411763,Longrock,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
411763,Longrock,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
411763,Longrock,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
411763,Longrock,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
411763,Longrock,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
411763,Longrock,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
411763,Longrock,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
411763,Longrock,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
411763,Longrock,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
411763,Longrock,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
411763,Longrock,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
411763,Longrock,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
411763,Longrock,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
411763,Longrock,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
411763,Longrock,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
411763,Longrock,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
411763,Longrock,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
411763,Longrock,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
411763,Longrock,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
411763,Longrock,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
411763,Longrock,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
411763,Longrock,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
