Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
411763,Longrock,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
411763,Longrock,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411763,Longrock,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
411763,Longrock,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
411763,Longrock,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.08
411763,Longrock,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
411763,Longrock,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
411763,Longrock,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
411763,Longrock,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
411763,Longrock,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
411763,Longrock,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
411763,Longrock,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
411763,Longrock,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
411763,Longrock,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
411763,Longrock,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
411763,Longrock,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
411763,Longrock,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
411763,Longrock,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
411763,Longrock,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
411763,Longrock,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
411763,Longrock,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.12
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
411763,Longrock,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
411763,Longrock,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
411763,Longrock,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
411763,Longrock,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
411763,Longrock,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
411763,Longrock,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
411763,Longrock,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
411763,Longrock,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
411763,Longrock,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411763,Longrock,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
411763,Longrock,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411763,Longrock,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
411763,Longrock,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
411763,Longrock,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
411763,Longrock,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
411763,Longrock,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
411763,Longrock,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
411763,Longrock,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
411763,Longrock,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411763,Longrock,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
411763,Longrock,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
411763,Longrock,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
411763,Longrock,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
411763,Longrock,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
411763,Longrock,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
411763,Longrock,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
411763,Longrock,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
411763,Longrock,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411763,Longrock,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
411763,Longrock,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
411763,Longrock,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
411763,Longrock,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411763,Longrock,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
411763,Longrock,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
411763,Longrock,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
411763,Longrock,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
411763,Longrock,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
411763,Longrock,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
411763,Longrock,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411763,Longrock,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
411763,Longrock,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
411763,Longrock,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
411763,Longrock,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
411763,Longrock,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
411763,Longrock,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
411763,Longrock,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
411763,Longrock,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
411763,Longrock,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
411763,Longrock,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
411763,Longrock,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.23
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
411763,Longrock,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
411763,Longrock,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
411763,Longrock,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
411763,Longrock,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
411763,Longrock,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
411763,Longrock,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
411763,Longrock,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
411763,Longrock,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
411763,Longrock,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
411763,Longrock,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
411763,Longrock,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.3
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.66
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
411763,Longrock,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
411763,Longrock,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
411763,Longrock,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
411763,Longrock,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
411763,Longrock,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
411763,Longrock,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
411763,Longrock,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
411763,Longrock,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
411763,Longrock,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.86
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
