Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
411763,Longrock,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
411763,Longrock,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411763,Longrock,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
411763,Longrock,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
411763,Longrock,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
411763,Longrock,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
411763,Longrock,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
411763,Longrock,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
411763,Longrock,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
411763,Longrock,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.66
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.91
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
411763,Longrock,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
411763,Longrock,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
411763,Longrock,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
411763,Longrock,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
411763,Longrock,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
411763,Longrock,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
411763,Longrock,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
411763,Longrock,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
411763,Longrock,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.24
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
411763,Longrock,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
411763,Longrock,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
411763,Longrock,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
411763,Longrock,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
411763,Longrock,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
411763,Longrock,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
411763,Longrock,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
411763,Longrock,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
411763,Longrock,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.7
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411763,Longrock,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
411763,Longrock,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
411763,Longrock,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
411763,Longrock,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
411763,Longrock,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
411763,Longrock,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
411763,Longrock,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
411763,Longrock,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
411763,Longrock,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
411763,Longrock,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
411763,Longrock,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
411763,Longrock,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
411763,Longrock,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
411763,Longrock,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
411763,Longrock,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
411763,Longrock,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
411763,Longrock,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
411763,Longrock,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
411763,Longrock,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.23
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
411763,Longrock,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
411763,Longrock,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
411763,Longrock,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
411763,Longrock,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
411763,Longrock,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
411763,Longrock,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
411763,Longrock,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
411763,Longrock,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
411763,Longrock,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.96
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
411763,Longrock,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
411763,Longrock,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
411763,Longrock,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
411763,Longrock,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
411763,Longrock,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
411763,Longrock,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
411763,Longrock,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
411763,Longrock,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
411763,Longrock,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.08
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.66
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411763,Longrock,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
411763,Longrock,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411763,Longrock,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
411763,Longrock,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
411763,Longrock,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
411763,Longrock,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
411763,Longrock,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
411763,Longrock,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
411763,Longrock,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
411763,Longrock,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.56
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
411763,Longrock,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
411763,Longrock,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
411763,Longrock,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
411763,Longrock,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
411763,Longrock,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
411763,Longrock,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
411763,Longrock,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
411763,Longrock,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
