Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
411763,Longrock,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.22
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
411763,Longrock,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
411763,Longrock,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
411763,Longrock,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
411763,Longrock,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.56
411763,Longrock,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
411763,Longrock,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
411763,Longrock,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
411763,Longrock,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
411763,Longrock,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
411763,Longrock,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
411763,Longrock,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
411763,Longrock,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
411763,Longrock,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
411763,Longrock,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
411763,Longrock,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
411763,Longrock,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
411763,Longrock,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
411763,Longrock,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
411763,Longrock,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.99
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
411763,Longrock,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
411763,Longrock,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
411763,Longrock,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
411763,Longrock,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
411763,Longrock,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
411763,Longrock,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
411763,Longrock,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
411763,Longrock,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
411763,Longrock,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.87
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
411763,Longrock,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
411763,Longrock,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
411763,Longrock,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
411763,Longrock,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
411763,Longrock,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
411763,Longrock,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
411763,Longrock,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
411763,Longrock,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
411763,Longrock,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
411763,Longrock,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.35
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
411763,Longrock,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
411763,Longrock,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
411763,Longrock,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
411763,Longrock,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
411763,Longrock,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
411763,Longrock,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
411763,Longrock,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
411763,Longrock,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
411763,Longrock,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
411763,Longrock,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
411763,Longrock,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
411763,Longrock,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
411763,Longrock,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
411763,Longrock,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
411763,Longrock,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
411763,Longrock,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
411763,Longrock,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
411763,Longrock,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
411763,Longrock,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
411763,Longrock,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
411763,Longrock,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
411763,Longrock,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
411763,Longrock,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
411763,Longrock,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
411763,Longrock,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
411763,Longrock,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
411763,Longrock,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
411763,Longrock,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
411763,Longrock,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
411763,Longrock,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
411763,Longrock,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
411763,Longrock,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
411763,Longrock,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
411763,Longrock,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
411763,Longrock,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
411763,Longrock,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
411763,Longrock,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
411763,Longrock,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
411763,Longrock,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.62
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
