Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
411763,Longrock,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
411763,Longrock,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
411763,Longrock,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
411763,Longrock,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
411763,Longrock,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
411763,Longrock,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
411763,Longrock,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
411763,Longrock,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
411763,Longrock,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,32.5
411763,Longrock,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
411763,Longrock,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
411763,Longrock,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
411763,Longrock,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
411763,Longrock,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
411763,Longrock,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
411763,Longrock,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
411763,Longrock,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
411763,Longrock,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
411763,Longrock,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
411763,Longrock,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,32.4
411763,Longrock,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
411763,Longrock,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
411763,Longrock,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
411763,Longrock,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
411763,Longrock,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
411763,Longrock,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
411763,Longrock,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
411763,Longrock,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
411763,Longrock,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
411763,Longrock,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
411763,Longrock,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
411763,Longrock,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
411763,Longrock,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
411763,Longrock,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
411763,Longrock,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
411763,Longrock,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
411763,Longrock,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
411763,Longrock,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
411763,Longrock,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
411763,Longrock,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
411763,Longrock,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
411763,Longrock,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,32.3
411763,Longrock,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
411763,Longrock,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
411763,Longrock,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
411763,Longrock,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
411763,Longrock,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
411763,Longrock,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
411763,Longrock,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
411763,Longrock,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
411763,Longrock,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
411763,Longrock,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
411763,Longrock,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
411763,Longrock,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.72
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,32.2
411763,Longrock,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
411763,Longrock,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
411763,Longrock,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
411763,Longrock,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
411763,Longrock,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
411763,Longrock,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
411763,Longrock,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
411763,Longrock,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
411763,Longrock,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
411763,Longrock,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
411763,Longrock,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.69
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
411763,Longrock,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
411763,Longrock,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
411763,Longrock,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
411763,Longrock,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
411763,Longrock,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
411763,Longrock,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
411763,Longrock,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
411763,Longrock,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
411763,Longrock,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
411763,Longrock,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.5
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
411763,Longrock,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
411763,Longrock,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
411763,Longrock,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411763,Longrock,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
411763,Longrock,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
411763,Longrock,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
411763,Longrock,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
411763,Longrock,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
411763,Longrock,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
411763,Longrock,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
411763,Longrock,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.18
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.9
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,32.1
411763,Longrock,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
411763,Longrock,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
411763,Longrock,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
411763,Longrock,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
411763,Longrock,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
411763,Longrock,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
411763,Longrock,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
411763,Longrock,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
411763,Longrock,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
411763,Longrock,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
411763,Longrock,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
